ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 00:00,2,0.000,ALERT,213.29,298.17,60.007,1499400003,"201051344000645","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,766758.1,766758.1,12839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400005,2193326.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.87,59.986,1499400003,"274151322000085","219011344069620",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,978368.8,978368.8,12761,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400007,2193327.00
07/07/2017 00:00,2,0.000,ALERT,213.74,298.17,59.986,1499400003,"201051344000633","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,753565.7,753565.7,12892,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400008,2193328.00
07/07/2017 00:00,2,0.000,ALERT,213.06,298.17,59.996,1499400003,"201051344000469","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,757062.6,757062.6,12865,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400010,2193329.00
07/07/2017 00:00,2,0.000,ALERT,212.61,298.17,59.986,1499400003,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,752080.4,752080.4,12856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400012,2193330.00
07/07/2017 00:00,2,0.000,ALERT,212.38,296.96,59.981,1499400003,"274151322000052","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,1017410.8,1017410.8,12771,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400014,2193331.00
07/07/2017 00:00,2,0.000,ALERT,213.06,298.47,59.986,1499400003,"201051344000585","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,765033.7,765033.7,12856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400016,2193332.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.47,60.023,1499400003,"201051344001230","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,756641.8,756641.8,12877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400018,2193333.00
07/07/2017 00:00,2,0.000,ALERT,213.29,299.07,59.965,1499400003,"201051344000582","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,745973.3,745973.3,12847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400020,2193334.00
07/07/2017 00:00,2,0.000,ALERT,212.61,298.47,59.986,1499400003,"201051344000955","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,765533.6,765533.6,12868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400021,2193335.00
07/07/2017 00:00,2,0.000,ALERT,212.38,296.96,59.970,1499400003,"274151322000094","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,837606.1,837606.1,13093,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400023,2193336.00
07/07/2017 00:00,2,0.000,ALERT,213.06,299.07,60.018,1499400003,"201051344000579","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,775207.5,775207.5,12856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400025,2193337.00
07/07/2017 00:00,2,0.000,ALERT,212.83,299.07,59.991,1499400003,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,759582.2,759582.2,12866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400027,2193338.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.87,59.981,1499400003,"201051344000438","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,762093.2,762093.2,12853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400029,2193339.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.57,59.981,1499400003,"201051344000417","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,690499.6,690499.6,12881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400030,2193340.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.87,59.975,1499400003,"274151322000083","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12776,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400032,2193341.00
07/07/2017 00:00,2,0.000,ALERT,213.29,297.26,59.981,1499400003,"274151322000076","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,1074653.9,1074653.9,12781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400034,2193342.00
07/07/2017 00:00,2,0.000,ALERT,213.06,299.07,59.954,1499400003,"201051344000868","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,755476.6,755476.6,12870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400036,2193343.00
07/07/2017 00:00,2,0.000,ALERT,212.61,298.77,59.986,1499400003,"274151322000095","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12791,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400037,2193344.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.17,59.986,1499400003,"201051344000988","219011344069620",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,662898.3,662898.3,12850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400039,2193345.00
07/07/2017 00:00,2,0.000,ALERT,212.61,297.57,59.986,1499400003,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,762308.4,762308.4,12861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400041,2193346.00
07/07/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499400003,"201051344000458","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,766991.7,766991.7,12839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400043,2193347.00
07/07/2017 00:00,2,0.000,ALERT,213.51,298.17,59.981,1499400003,"201051344000853","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,768032.9,768032.9,12854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400045,2193348.00
07/07/2017 00:00,2,0.000,ALERT,213.06,298.17,59.986,1499400003,"201051344000685","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,761994.2,761994.2,12881,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400046,2193349.00
07/07/2017 00:00,2,0.000,ALERT,213.06,297.87,59.975,1499400003,"201051344000917","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,758667.6,758667.6,12868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400048,2193350.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.17,59.986,1499400003,"201051344001145","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,766656.9,766656.9,12863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400050,2193351.00
07/07/2017 00:00,2,0.000,ALERT,213.06,297.57,60.012,1499400003,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,755419.1,755419.1,12860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400052,2193352.00
07/07/2017 00:00,2,0.000,ALERT,212.38,296.96,59.975,1499400003,"274151322000088","219011344069620",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,966039.2,966039.2,12772,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400054,2193353.00
07/07/2017 00:00,2,0.000,ALERT,213.06,296.36,60.012,1499400003,"274151322000068","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,838233.2,838233.2,13108,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400055,2193354.00
07/07/2017 00:00,2,0.000,ALERT,212.61,298.17,60.018,1499400003,"201051344001135","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,750877.5,750877.5,12847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400057,2193355.00
07/07/2017 00:00,2,0.000,ALERT,213.06,299.37,59.981,1499400003,"201051344000594","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,770051.9,770051.9,12852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400059,2193356.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.57,59.975,1499400003,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,760450.3,760450.3,12886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400061,2193357.00
07/07/2017 00:00,2,0.000,ALERT,212.61,297.87,59.975,1499400003,"274151322000054","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,982814.3,982814.3,12754,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400063,2193358.00
07/07/2017 00:00,2,0.000,ALERT,213.29,298.17,60.012,1499400003,"201051344000867","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,754257.8,754257.8,12886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400064,2193359.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.17,59.981,1499400003,"201051344001093","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,758591.7,758591.7,12876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400066,2193360.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.17,59.981,1499400003,"201051344000900","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,775868.4,775868.4,12865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400068,2193361.00
07/07/2017 00:00,2,0.000,ALERT,213.29,297.57,59.954,1499400003,"201051344000648","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,763651.4,763651.4,12853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400070,2193362.00
07/07/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499400003,"201051344000569","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,777938.3,777938.3,12829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400071,2193363.00
07/07/2017 00:00,2,0.000,ALERT,212.83,298.47,59.975,1499400003,"201051344000983","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,768534.2,768534.2,12857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400074,2193364.00
07/07/2017 00:00,2,0.000,ALERT,213.06,297.87,59.975,1499400003,"201051344001158","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,753260.7,753260.7,12861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400075,2193365.00
07/07/2017 00:00,2,0.000,ALERT,213.51,298.77,59.970,1499400003,"201051344000576","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,767818.2,767818.2,12860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400077,2193366.00
07/07/2017 00:00,2,0.000,ALERT,212.83,297.57,59.970,1499400003,"274151322000087","219011344069620",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,956918.0,956918.0,12955,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400079,2193367.00
07/07/2017 00:15,2,0.000,ALERT,213.51,299.07,59.986,1499400903,"201051344000645","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,766758.1,766758.1,12841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400905,2193368.00
07/07/2017 00:15,2,0.000,ALERT,212.83,297.87,59.996,1499400903,"274151322000085","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,978368.8,978368.8,12763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400907,2193369.00
07/07/2017 00:15,2,0.000,ALERT,213.74,298.47,60.018,1499400903,"201051344000633","219011344069620",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,753565.7,753565.7,12894,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400909,2193370.00
07/07/2017 00:15,2,0.000,ALERT,213.29,298.77,59.970,1499400903,"201051344000469","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,757062.6,757062.6,12867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400911,2193371.00
07/07/2017 00:15,2,0.000,ALERT,212.38,298.17,59.970,1499400903,"201051344000646","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,752080.4,752080.4,12858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400912,2193372.00
07/07/2017 00:15,2,0.000,ALERT,212.38,297.57,59.959,1499400903,"274151322000052","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,1017410.8,1017410.8,12773,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400914,2193373.00
07/07/2017 00:15,2,0.000,ALERT,212.61,298.17,59.975,1499400903,"201051344000585","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,765033.7,765033.7,12858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400916,2193374.00
07/07/2017 00:15,2,0.000,ALERT,212.61,298.47,59.975,1499400903,"201051344001230","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,756641.8,756641.8,12879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400918,2193375.00
07/07/2017 00:15,2,0.000,ALERT,213.06,298.77,59.965,1499400903,"201051344000582","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,745973.3,745973.3,12849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400919,2193376.00
07/07/2017 00:15,2,0.000,ALERT,212.38,298.47,59.975,1499400903,"201051344000955","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,765533.6,765533.6,12870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400921,2193377.00
07/07/2017 00:15,2,0.000,ALERT,212.83,297.57,59.938,1499400903,"274151322000094","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,837606.1,837606.1,13095,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400923,2193378.00
07/07/2017 00:15,2,0.000,ALERT,213.29,299.67,59.965,1499400903,"201051344000579","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,775207.5,775207.5,12858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400925,2193379.00
07/07/2017 00:15,2,0.000,ALERT,212.61,299.07,59.938,1499400903,"201051344000890","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,759582.2,759582.2,12868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400927,2193380.00
07/07/2017 00:15,2,0.000,ALERT,212.83,298.17,59.965,1499400903,"201051344000438","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,762093.2,762093.2,12855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400928,2193381.00
07/07/2017 00:15,2,0.000,ALERT,212.83,297.87,59.944,1499400903,"201051344000417","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,690499.6,690499.6,12883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400930,2193382.00
07/07/2017 00:15,2,0.000,ALERT,212.83,298.17,59.965,1499400903,"274151322000083","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12778,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400932,2193383.00
07/07/2017 00:15,2,0.000,ALERT,213.29,297.26,59.991,1499400903,"274151322000076","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1074653.9,1074653.9,12783,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400934,2193384.00
07/07/2017 00:15,2,0.000,ALERT,212.83,299.37,59.965,1499400903,"201051344000868","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,755476.6,755476.6,12872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400936,2193385.00
07/07/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1499400903,"274151322000095","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12793,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400938,2193386.00
07/07/2017 00:15,2,0.000,ALERT,213.06,299.07,59.938,1499400903,"201051344000988","219011344069620",0.00,18.70,0,293.66,300.87,0.0,0.0,0.000,662898.3,662898.3,12852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400939,2193387.00
07/07/2017 00:15,2,0.000,ALERT,212.38,297.57,60.002,1499400903,"201051344001025","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,762308.4,762308.4,12863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400941,2193388.00
07/07/2017 00:15,2,0.000,ALERT,213.29,299.37,59.975,1499400903,"201051344000458","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,766991.7,766991.7,12841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400943,2193389.00
07/07/2017 00:15,2,0.000,ALERT,213.74,299.07,59.970,1499400903,"201051344000853","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,768032.9,768032.9,12856,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400945,2193390.00
07/07/2017 00:15,2,0.000,ALERT,213.29,298.47,59.970,1499400903,"201051344000685","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,761994.2,761994.2,12883,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400947,2193391.00
07/07/2017 00:15,2,0.000,ALERT,212.83,298.17,59.933,1499400903,"201051344000917","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,758667.6,758667.6,12870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400949,2193392.00
07/07/2017 00:15,2,0.000,ALERT,213.06,298.47,60.007,1499400903,"201051344001145","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,766656.9,766656.9,12865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400950,2193393.00
07/07/2017 00:15,2,0.000,ALERT,212.83,297.57,59.981,1499400903,"201051344000651","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,755419.1,755419.1,12862,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400952,2193394.00
07/07/2017 00:15,2,0.000,ALERT,212.61,297.57,59.975,1499400903,"274151322000088","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,966039.2,966039.2,12774,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400954,2193395.00
07/07/2017 00:15,2,0.000,ALERT,213.51,296.96,59.970,1499400903,"274151322000068","219011344069620",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,838233.2,838233.2,13110,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400956,2193396.00
07/07/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1499400903,"201051344001135","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,750877.5,750877.5,12849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400958,2193397.00
07/07/2017 00:15,2,0.000,ALERT,213.06,299.97,59.986,1499400903,"201051344000594","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,770051.9,770051.9,12854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400959,2193398.00
07/07/2017 00:15,2,0.000,ALERT,212.61,297.87,59.975,1499400903,"201051344001203","219011344069620",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,760450.3,760450.3,12888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400961,2193399.00
07/07/2017 00:15,2,0.000,ALERT,212.83,297.87,60.002,1499400903,"274151322000054","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,982814.3,982814.3,12756,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400963,2193400.00
07/07/2017 00:15,2,0.000,ALERT,213.51,299.07,59.996,1499400903,"201051344000867","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,754257.8,754257.8,12888,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400965,2193401.00
07/07/2017 00:15,2,0.000,ALERT,212.61,298.17,59.986,1499400903,"201051344001093","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,758591.7,758591.7,12878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400967,2193402.00
07/07/2017 00:15,2,0.000,ALERT,213.51,299.67,59.991,1499400903,"201051344000900","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,775868.4,775868.4,12867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400968,2193403.00
07/07/2017 00:15,2,0.000,ALERT,213.51,298.47,59.991,1499400903,"201051344000648","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,763651.4,763651.4,12855,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400970,2193404.00
07/07/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1499400903,"201051344000569","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,777938.3,777938.3,12831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400972,2193405.00
07/07/2017 00:15,2,0.000,ALERT,213.06,299.07,60.034,1499400903,"201051344000983","219011344069620",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,768534.2,768534.2,12859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499400974,2193406.00
07/07/2017 00:15,2,0.000,ALERT,211.93,296.96,59.991,1499400903,"201051344001158","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,753260.7,753260.7,12863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400976,2193407.00
07/07/2017 00:15,2,0.000,ALERT,212.61,297.87,59.996,1499400903,"201051344000576","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,767818.2,767818.2,12862,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400977,2193408.00
07/07/2017 00:15,2,0.000,ALERT,211.93,295.46,59.991,1499400903,"274151322000087","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,956918.0,956918.0,12957,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499400979,2193409.00
07/07/2017 00:30,2,0.000,ALERT,212.16,296.96,59.996,1499401803,"201051344000645","219011344069620",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,766758.1,766758.1,12843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401805,2193410.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.36,59.986,1499401803,"274151322000085","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,978368.8,978368.8,12765,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401807,2193411.00
07/07/2017 00:30,2,0.000,ALERT,212.38,296.66,59.981,1499401803,"201051344000633","219011344069620",0.00,18.00,0,293.06,300.27,0.0,0.0,0.000,753565.7,753565.7,12896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401809,2193412.00
07/07/2017 00:30,2,0.000,ALERT,211.93,296.96,60.023,1499401803,"201051344000469","219011344069620",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,757062.6,757062.6,12869,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401811,2193413.00
07/07/2017 00:30,2,0.000,ALERT,211.25,296.96,59.986,1499401803,"201051344000646","219011344069620",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,752080.4,752080.4,12860,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401812,2193414.00
07/07/2017 00:30,2,0.000,ALERT,211.25,296.66,59.965,1499401803,"274151322000052","219011344069620",0.00,19.30,0,293.66,299.67,0.0,0.0,0.000,1017410.8,1017410.8,12775,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401814,2193415.00
07/07/2017 00:30,2,0.000,ALERT,211.48,296.96,59.981,1499401803,"201051344000585","219011344069620",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,765033.7,765033.7,12860,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401816,2193416.00
07/07/2017 00:30,2,0.000,ALERT,211.48,297.57,59.981,1499401803,"201051344001230","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,756641.8,756641.8,12881,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401818,2193417.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.87,59.981,1499401803,"201051344000582","219011344069620",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,745973.3,745973.3,12851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401820,2193418.00
07/07/2017 00:30,2,0.000,ALERT,211.03,296.66,59.975,1499401803,"201051344000955","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,765533.6,765533.6,12872,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401821,2193419.00
07/07/2017 00:30,2,0.000,ALERT,211.93,296.06,60.002,1499401803,"274151322000094","219011344069620",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,837606.1,837606.1,13097,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401823,2193420.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.57,59.975,1499401803,"201051344000579","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,775207.5,775207.5,12860,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401825,2193421.00
07/07/2017 00:30,2,0.000,ALERT,211.25,296.96,59.954,1499401803,"201051344000890","219011344069620",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,759582.2,759582.2,12870,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401827,2193422.00
07/07/2017 00:30,2,0.000,ALERT,211.70,297.26,59.991,1499401803,"201051344000438","219011344069620",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,762093.2,762093.2,12857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401828,2193423.00
07/07/2017 00:30,2,0.000,ALERT,211.93,296.96,59.991,1499401803,"201051344000417","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,690499.6,690499.6,12885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401830,2193424.00
07/07/2017 00:30,2,0.000,ALERT,211.48,296.36,59.959,1499401803,"274151322000083","219011344069620",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,1007160.0,1007160.0,12780,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401832,2193425.00
07/07/2017 00:30,2,0.000,ALERT,212.16,296.36,60.012,1499401803,"274151322000076","219011344069620",0.00,19.30,0,293.66,299.67,0.0,0.0,0.000,1074653.9,1074653.9,12785,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401834,2193426.00
07/07/2017 00:30,2,0.000,ALERT,211.70,297.87,59.981,1499401803,"201051344000868","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,755476.6,755476.6,12874,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401836,2193427.00
07/07/2017 00:30,2,0.000,ALERT,211.70,297.57,59.986,1499401803,"274151322000095","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,1064310.7,1064310.7,12795,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401838,2193428.00
07/07/2017 00:30,2,0.000,ALERT,211.48,296.96,59.975,1499401803,"201051344000988","219011344069620",0.00,18.30,0,292.76,300.57,0.0,0.0,0.000,662898.3,662898.3,12854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401840,2193429.00
07/07/2017 00:30,2,0.000,ALERT,211.48,296.06,59.965,1499401803,"201051344001025","219011344069620",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,762308.4,762308.4,12865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401842,2193430.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.57,59.981,1499401803,"201051344000458","219011344069620",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,766991.7,766991.7,12843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401843,2193431.00
07/07/2017 00:30,2,0.000,ALERT,212.38,297.26,59.981,1499401803,"201051344000853","219011344069620",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,768032.9,768032.9,12858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401845,2193432.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.26,59.975,1499401803,"201051344000685","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,761994.2,761994.2,12885,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401847,2193433.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.66,59.981,1499401803,"201051344000917","219011344069620",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,758667.6,758667.6,12872,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401849,2193434.00
07/07/2017 00:30,2,0.000,ALERT,211.70,297.26,59.975,1499401803,"201051344001145","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,766656.9,766656.9,12867,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401851,2193435.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.36,59.981,1499401803,"201051344000651","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,755419.1,755419.1,12864,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401852,2193436.00
07/07/2017 00:30,2,0.000,ALERT,211.03,296.36,59.970,1499401803,"274151322000088","219011344069620",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,966039.2,966039.2,12776,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401854,2193437.00
07/07/2017 00:30,2,0.000,ALERT,212.16,295.76,59.991,1499401803,"274151322000068","219011344069620",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,838233.2,838233.2,13112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401856,2193438.00
07/07/2017 00:30,2,0.000,ALERT,211.25,296.96,60.028,1499401803,"201051344001135","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,750877.5,750877.5,12851,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401858,2193439.00
07/07/2017 00:30,2,0.000,ALERT,211.48,297.87,59.996,1499401803,"201051344000594","219011344069620",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,770051.9,770051.9,12856,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401860,2193440.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.66,60.002,1499401803,"201051344001203","219011344069620",0.00,18.00,0,294.26,301.47,0.0,0.0,0.000,760450.3,760450.3,12890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401862,2193441.00
07/07/2017 00:30,2,0.000,ALERT,211.25,296.36,59.975,1499401803,"274151322000054","219011344069620",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,982814.3,982814.3,12758,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401863,2193442.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.26,59.991,1499401803,"201051344000867","219011344069620",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,754257.8,754257.8,12890,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401865,2193443.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.96,59.991,1499401803,"201051344001093","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,758591.7,758591.7,12880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401867,2193444.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.57,60.028,1499401803,"201051344000900","219011344069620",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,775868.4,775868.4,12869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401869,2193445.00
07/07/2017 00:30,2,0.000,ALERT,211.93,296.66,60.028,1499401803,"201051344000648","219011344069620",0.00,17.80,0,294.26,300.87,0.0,0.0,0.000,763651.4,763651.4,12857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401871,2193446.00
07/07/2017 00:30,2,0.000,ALERT,211.93,297.87,60.007,1499401803,"201051344000569","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,777938.3,777938.3,12833,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499401873,2193447.00
07/07/2017 00:30,2,0.000,ALERT,211.70,297.57,60.034,1499401803,"201051344000983","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,768534.2,768534.2,12861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401874,2193448.00
07/07/2017 00:30,2,0.000,ALERT,211.70,296.66,60.039,1499401803,"201051344001158","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,753260.7,753260.7,12865,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401876,2193449.00
07/07/2017 00:30,2,0.000,ALERT,212.38,297.87,59.981,1499401803,"201051344000576","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,767818.2,767818.2,12864,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401878,2193450.00
07/07/2017 00:30,2,0.000,ALERT,211.48,296.06,60.002,1499401803,"274151322000087","219011344069620",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,956918.0,956918.0,12959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499401880,2193451.00
07/07/2017 00:45,2,0.000,ALERT,212.61,297.87,59.965,1499402703,"201051344000645","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,766758.1,766758.1,12845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402705,2193452.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.26,59.981,1499402703,"274151322000085","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,978368.8,978368.8,12767,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402707,2193453.00
07/07/2017 00:45,2,0.000,ALERT,212.83,297.87,59.991,1499402703,"201051344000633","219011344069620",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,753565.7,753565.7,12898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402708,2193454.00
07/07/2017 00:45,2,0.000,ALERT,212.16,297.87,59.986,1499402703,"201051344000469","219011344069620",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,757062.6,757062.6,12871,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402710,2193455.00
07/07/2017 00:45,2,0.000,ALERT,211.70,297.26,59.970,1499402703,"201051344000646","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,752080.4,752080.4,12862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402712,2193456.00
07/07/2017 00:45,2,0.000,ALERT,211.70,297.87,59.954,1499402703,"274151322000052","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1017410.8,1017410.8,12777,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402714,2193457.00
07/07/2017 00:45,2,0.000,ALERT,212.38,297.57,59.981,1499402703,"201051344000585","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,765033.7,765033.7,12862,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402716,2193458.00
07/07/2017 00:45,2,0.000,ALERT,212.16,298.17,59.981,1499402703,"201051344001230","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,756641.8,756641.8,12883,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402718,2193459.00
07/07/2017 00:45,2,0.000,ALERT,212.61,298.47,59.981,1499402703,"201051344000582","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,745973.3,745973.3,12853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402720,2193460.00
07/07/2017 00:45,2,0.000,ALERT,211.48,297.26,59.975,1499402703,"201051344000955","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,765533.6,765533.6,12874,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402722,2193461.00
07/07/2017 00:45,2,0.000,ALERT,212.16,297.57,59.949,1499402703,"274151322000094","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,837606.1,837606.1,13099,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402723,2193462.00
07/07/2017 00:45,2,0.000,ALERT,212.16,298.77,59.949,1499402703,"201051344000579","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,775207.5,775207.5,12862,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402725,2193463.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.87,59.959,1499402703,"201051344000890","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,759582.2,759582.2,12872,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402727,2193464.00
07/07/2017 00:45,2,0.000,ALERT,212.38,297.87,59.986,1499402703,"201051344000438","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,762093.2,762093.2,12859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402729,2193465.00
07/07/2017 00:45,2,0.000,ALERT,212.38,297.26,59.986,1499402703,"201051344000417","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,690499.6,690499.6,12887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402730,2193466.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.87,59.944,1499402703,"274151322000083","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,1007160.0,1007160.0,12782,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402732,2193467.00
07/07/2017 00:45,2,0.000,ALERT,212.61,297.87,59.986,1499402703,"274151322000076","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1074653.9,1074653.9,12787,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402734,2193468.00
07/07/2017 00:45,2,0.000,ALERT,212.16,299.07,59.991,1499402703,"201051344000868","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,755476.6,755476.6,12876,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402736,2193469.00
