ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 00:45,2,0.000,ALERT,211.70,298.47,59.981,1499402703,"274151322000095","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1064310.7,1064310.7,12797,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402738,2193470.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.87,59.986,1499402703,"201051344000988","219011344069620",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,662898.3,662898.3,12856,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402740,2193471.00
07/07/2017 00:45,2,0.000,ALERT,211.70,296.66,59.986,1499402703,"201051344001025","219011344069620",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,762308.4,762308.4,12867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402742,2193472.00
07/07/2017 00:45,2,0.000,ALERT,212.38,298.77,59.991,1499402703,"201051344000458","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,766991.7,766991.7,12845,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402744,2193473.00
07/07/2017 00:45,2,0.000,ALERT,212.83,297.87,59.986,1499402703,"201051344000853","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,768032.9,768032.9,12860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402745,2193474.00
07/07/2017 00:45,2,0.000,ALERT,212.61,297.87,59.996,1499402703,"201051344000685","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,761994.2,761994.2,12887,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402747,2193475.00
07/07/2017 00:45,2,0.000,ALERT,212.38,297.26,59.991,1499402703,"201051344000917","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,758667.6,758667.6,12874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402749,2193476.00
07/07/2017 00:45,2,0.000,ALERT,212.16,297.57,59.991,1499402703,"201051344001145","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,766656.9,766656.9,12869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402751,2193477.00
07/07/2017 00:45,2,0.000,ALERT,212.38,296.96,59.996,1499402703,"201051344000651","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,755419.1,755419.1,12866,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402753,2193478.00
07/07/2017 00:45,2,0.000,ALERT,211.70,297.26,59.986,1499402703,"274151322000088","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,966039.2,966039.2,12778,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402754,2193479.00
07/07/2017 00:45,2,0.000,ALERT,212.38,296.66,59.991,1499402703,"274151322000068","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,838233.2,838233.2,13114,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402756,2193480.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.57,59.991,1499402703,"201051344001135","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,750877.5,750877.5,12853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402758,2193481.00
07/07/2017 00:45,2,0.000,ALERT,212.16,298.77,59.949,1499402703,"201051344000594","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,770051.9,770051.9,12858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402760,2193482.00
07/07/2017 00:45,2,0.000,ALERT,212.16,297.26,60.007,1499402703,"201051344001203","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,760450.3,760450.3,12892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402762,2193483.00
07/07/2017 00:45,2,0.000,ALERT,211.93,298.47,59.975,1499402703,"274151322000054","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,982814.3,982814.3,12760,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402763,2193484.00
07/07/2017 00:45,2,0.000,ALERT,212.61,298.17,60.039,1499402703,"201051344000867","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,754257.8,754257.8,12892,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402765,2193485.00
07/07/2017 00:45,2,0.000,ALERT,211.93,297.26,59.981,1499402703,"201051344001093","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,758591.7,758591.7,12882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402767,2193486.00
07/07/2017 00:45,2,0.000,ALERT,212.16,298.17,60.002,1499402703,"201051344000900","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,775868.4,775868.4,12871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402769,2193487.00
07/07/2017 00:45,2,0.000,ALERT,212.61,297.87,60.002,1499402703,"201051344000648","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,763651.4,763651.4,12859,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402770,2193488.00
07/07/2017 00:45,2,0.000,ALERT,211.93,298.17,59.996,1499402703,"201051344000569","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,777938.3,777938.3,12835,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402772,2193489.00
07/07/2017 00:45,2,0.000,ALERT,212.38,298.47,59.991,1499402703,"201051344000983","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,768534.2,768534.2,12863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402774,2193490.00
07/07/2017 00:45,2,0.000,ALERT,212.38,297.87,59.986,1499402703,"201051344001158","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,753260.7,753260.7,12867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402776,2193491.00
07/07/2017 00:45,2,0.000,ALERT,212.83,298.47,59.959,1499402703,"201051344000576","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,767818.2,767818.2,12866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499402778,2193492.00
07/07/2017 00:45,2,0.000,ALERT,211.93,296.66,59.991,1499402703,"274151322000087","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,956918.0,956918.0,12961,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499402780,2193493.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.17,59.970,1499403604,"201051344000645","219011344069620",0.00,18.00,0,284.34,300.27,0.0,0.0,0.000,766758.1,766758.1,12847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403606,2193494.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1499403604,"274151322000085","219011344069620",0.00,18.70,0,283.74,300.87,0.0,0.0,0.000,978368.8,978368.8,12769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403607,2193495.00
07/07/2017 01:00,2,0.000,ALERT,212.83,298.47,59.959,1499403604,"201051344000633","219011344069620",0.00,17.50,0,282.84,299.97,0.0,0.0,0.000,753565.7,753565.7,12900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403609,2193496.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.17,59.922,1499403604,"201051344000469","219011344069620",0.00,17.00,0,283.74,299.97,0.0,0.0,0.000,757062.6,757062.6,12873,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403611,2193497.00
07/07/2017 01:00,2,0.000,ALERT,211.93,297.57,59.965,1499403604,"201051344000646","219011344069620",0.00,17.50,0,283.44,299.07,0.0,0.0,0.000,752080.4,752080.4,12864,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403613,2193498.00
07/07/2017 01:00,2,0.000,ALERT,211.70,298.77,59.965,1499403604,"274151322000052","219011344069620",0.00,18.70,0,283.44,300.57,0.0,0.0,0.000,1017410.8,1017410.8,12779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403614,2193499.00
07/07/2017 01:00,2,0.000,ALERT,212.16,297.57,59.938,1499403604,"201051344000585","219011344069620",0.00,17.80,0,283.44,299.37,0.0,0.0,0.000,765033.7,765033.7,12864,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403616,2193500.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.17,59.986,1499403604,"201051344001230","219011344069620",0.00,17.50,0,284.34,299.37,0.0,0.0,0.000,756641.8,756641.8,12885,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403618,2193501.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.77,59.944,1499403604,"201051344000582","219011344069620",0.00,17.30,0,284.94,299.97,0.0,0.0,0.000,745973.3,745973.3,12855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403620,2193502.00
07/07/2017 01:00,2,0.000,ALERT,211.70,297.57,59.959,1499403604,"201051344000955","219011344069620",0.00,17.80,0,284.04,299.07,0.0,0.0,0.000,765533.6,765533.6,12876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403622,2193503.00
07/07/2017 01:00,2,0.000,ALERT,212.38,297.57,59.981,1499403604,"274151322000094","219011344069620",0.00,18.30,0,283.44,299.97,0.0,0.0,0.000,837606.1,837606.1,13101,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403623,2193504.00
07/07/2017 01:00,2,0.000,ALERT,212.38,299.37,59.970,1499403604,"201051344000579","219011344069620",0.00,18.00,0,284.94,301.17,0.0,0.0,0.000,775207.5,775207.5,12864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403625,2193505.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.17,59.965,1499403604,"201051344000890","219011344069620",0.00,17.80,0,284.64,300.27,0.0,0.0,0.000,759582.2,759582.2,12874,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403627,2193506.00
07/07/2017 01:00,2,0.000,ALERT,212.16,297.57,59.970,1499403604,"201051344000438","219011344069620",0.00,17.50,0,284.34,299.67,0.0,0.0,0.000,762093.2,762093.2,12861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403629,2193507.00
07/07/2017 01:00,2,0.000,ALERT,212.61,297.57,59.986,1499403604,"201051344000417","219011344069620",0.00,17.80,0,283.44,299.07,0.0,0.0,0.000,690499.6,690499.6,12889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403631,2193508.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.17,59.965,1499403604,"274151322000083","219011344069620",0.00,18.70,0,284.04,300.57,0.0,0.0,0.000,1007160.0,1007160.0,12784,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403632,2193509.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.17,59.965,1499403604,"274151322000076","219011344069620",0.00,18.70,0,283.74,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12789,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403634,2193510.00
07/07/2017 01:00,2,0.000,ALERT,212.38,299.37,59.928,1499403604,"201051344000868","219011344069620",0.00,17.50,0,285.24,301.17,0.0,0.0,0.000,755476.6,755476.6,12878,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403636,2193511.00
07/07/2017 01:00,2,0.000,ALERT,211.93,299.37,59.959,1499403604,"274151322000095","219011344069620",0.00,18.00,0,284.94,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12799,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403638,2193512.00
07/07/2017 01:00,2,0.000,ALERT,212.38,298.77,60.002,1499403604,"201051344000988","219011344069620",0.00,17.80,0,282.54,300.27,0.0,0.0,0.000,662898.3,662898.3,12858,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403640,2193513.00
07/07/2017 01:00,2,0.000,ALERT,211.93,297.26,59.986,1499403604,"201051344001025","219011344069620",0.00,17.30,0,283.74,299.67,0.0,0.0,0.000,762308.4,762308.4,12869,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403642,2193514.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1499403604,"201051344000458","219011344069620",0.00,18.30,0,284.64,301.17,0.0,0.0,0.000,766991.7,766991.7,12847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403643,2193515.00
07/07/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1499403604,"201051344000853","219011344069620",0.00,17.50,0,284.34,300.57,0.0,0.0,0.000,768032.9,768032.9,12862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403645,2193516.00
07/07/2017 01:00,2,0.000,ALERT,212.61,297.87,59.975,1499403604,"201051344000685","219011344069620",0.00,17.80,0,284.04,299.37,0.0,0.0,0.000,761994.2,761994.2,12889,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403647,2193517.00
07/07/2017 01:00,2,0.000,ALERT,212.16,297.26,59.975,1499403604,"201051344000917","219011344069620",0.00,18.30,0,282.84,298.77,0.0,0.0,0.000,758667.6,758667.6,12876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403649,2193518.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.47,60.018,1499403604,"201051344001145","219011344069620",0.00,17.50,0,284.64,299.97,0.0,0.0,0.000,766656.9,766656.9,12871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403651,2193519.00
07/07/2017 01:00,2,0.000,ALERT,212.16,296.96,59.975,1499403604,"201051344000651","219011344069620",0.00,17.00,0,283.74,299.07,0.0,0.0,0.000,755419.1,755419.1,12868,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403652,2193520.00
07/07/2017 01:00,2,0.000,ALERT,211.48,298.17,59.975,1499403604,"274151322000088","219011344069620",0.00,18.70,0,283.74,300.27,0.0,0.0,0.000,966039.2,966039.2,12780,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403654,2193521.00
07/07/2017 01:00,2,0.000,ALERT,212.83,297.26,60.012,1499403604,"274151322000068","219011344069620",0.00,19.30,0,283.14,299.37,0.0,0.0,0.000,838233.2,838233.2,13116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403656,2193522.00
07/07/2017 01:00,2,0.000,ALERT,211.93,297.57,59.986,1499403604,"201051344001135","219011344069620",0.00,17.50,0,284.04,299.97,0.0,0.0,0.000,750877.5,750877.5,12855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403658,2193523.00
07/07/2017 01:00,2,0.000,ALERT,212.16,299.37,59.986,1499403604,"201051344000594","219011344069620",0.00,17.80,0,284.64,300.87,0.0,0.0,0.000,770051.9,770051.9,12860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403660,2193524.00
07/07/2017 01:00,2,0.000,ALERT,212.38,297.87,59.981,1499403604,"201051344001203","219011344069620",0.00,17.50,0,284.04,301.17,0.0,0.0,0.000,760450.3,760450.3,12894,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403662,2193525.00
07/07/2017 01:00,2,0.000,ALERT,211.70,297.57,59.981,1499403604,"274151322000054","219011344069620",0.00,19.00,0,283.74,300.87,0.0,0.0,0.000,982814.3,982814.3,12762,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403663,2193526.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.47,59.986,1499403604,"201051344000867","219011344069620",0.00,18.00,0,284.34,300.87,0.0,0.0,0.000,754257.8,754257.8,12894,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403665,2193527.00
07/07/2017 01:00,2,0.000,ALERT,212.16,297.57,59.981,1499403604,"201051344001093","219011344069620",0.00,18.00,0,284.04,299.07,0.0,0.0,0.000,758591.7,758591.7,12884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403667,2193528.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.47,59.970,1499403604,"201051344000900","219011344069620",0.00,17.50,0,284.34,300.27,0.0,0.0,0.000,775868.4,775868.4,12873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403669,2193529.00
07/07/2017 01:00,2,0.000,ALERT,212.61,298.47,59.981,1499403604,"201051344000648","219011344069620",0.00,17.30,0,283.74,300.57,0.0,0.0,0.000,763651.4,763651.4,12861,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403671,2193530.00
07/07/2017 01:00,2,0.000,ALERT,212.16,298.77,59.981,1499403604,"201051344000569","219011344069620",0.00,17.80,0,284.94,301.17,0.0,0.0,0.000,777938.3,777938.3,12837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403672,2193531.00
07/07/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1499403604,"201051344000983","219011344069620",0.00,17.80,0,284.94,300.87,0.0,0.0,0.000,768534.2,768534.2,12865,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403674,2193532.00
07/07/2017 01:00,2,0.000,ALERT,212.38,298.47,60.007,1499403604,"201051344001158","219011344069620",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,753260.7,753260.7,12869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403676,2193533.00
07/07/2017 01:00,2,0.000,ALERT,212.83,298.77,59.996,1499403604,"201051344000576","219011344069620",0.00,17.50,0,284.64,300.57,0.0,0.0,0.000,767818.2,767818.2,12868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499403678,2193534.00
07/07/2017 01:00,2,0.000,ALERT,212.16,297.26,59.954,1499403604,"274151322000087","219011344069620",0.00,19.30,0,283.14,299.67,0.0,0.0,0.000,956918.0,956918.0,12963,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499403680,2193535.00
07/07/2017 01:15,2,0.000,ALERT,213.06,298.77,59.981,1499404503,"201051344000645","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,766758.1,766758.1,12849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404505,2193536.00
07/07/2017 01:15,2,0.000,ALERT,212.38,298.47,59.970,1499404503,"274151322000085","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,978368.8,978368.8,12771,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404507,2193537.00
07/07/2017 01:15,2,0.000,ALERT,213.06,298.47,59.981,1499404503,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,753565.7,753565.7,12902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404508,2193538.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1499404503,"201051344000469","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,757062.6,757062.6,12875,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404510,2193539.00
07/07/2017 01:15,2,0.000,ALERT,212.38,298.47,59.975,1499404503,"201051344000646","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,752080.4,752080.4,12866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404512,2193540.00
07/07/2017 01:15,2,0.000,ALERT,211.70,298.47,59.975,1499404503,"274151322000052","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1017410.8,1017410.8,12781,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404514,2193541.00
07/07/2017 01:15,2,0.000,ALERT,212.38,298.47,59.981,1499404503,"201051344001230","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,756641.8,756641.8,12887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404517,2193542.00
07/07/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1499404503,"201051344000582","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,745973.3,745973.3,12857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404519,2193543.00
07/07/2017 01:15,2,0.000,ALERT,212.16,298.47,59.975,1499404503,"201051344000955","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,765533.6,765533.6,12878,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404520,2193544.00
07/07/2017 01:15,2,0.000,ALERT,212.16,297.57,59.986,1499404503,"274151322000094","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,837606.1,837606.1,13103,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404522,2193545.00
07/07/2017 01:15,2,0.000,ALERT,212.61,299.67,59.986,1499404503,"201051344000579","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,775207.5,775207.5,12866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404524,2193546.00
07/07/2017 01:15,2,0.000,ALERT,212.16,298.77,59.981,1499404503,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,759582.2,759582.2,12876,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404526,2193547.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1499404503,"201051344000438","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,762093.2,762093.2,12863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404528,2193548.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.17,59.986,1499404503,"201051344000417","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,690499.6,690499.6,12891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404529,2193549.00
07/07/2017 01:15,2,0.000,ALERT,212.16,297.87,59.986,1499404503,"274151322000083","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12786,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404531,2193550.00
07/07/2017 01:15,2,0.000,ALERT,212.83,298.47,59.986,1499404503,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1074653.9,1074653.9,12791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404533,2193551.00
07/07/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1499404503,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,755476.6,755476.6,12880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404535,2193552.00
07/07/2017 01:15,2,0.000,ALERT,212.16,299.37,59.986,1499404503,"274151322000095","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12801,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404536,2193553.00
07/07/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1499404503,"201051344000988","219011344069620",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,662898.3,662898.3,12860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404538,2193554.00
07/07/2017 01:15,2,0.000,ALERT,212.38,297.87,59.986,1499404503,"201051344001025","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,762308.4,762308.4,12871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404540,2193555.00
07/07/2017 01:15,2,0.000,ALERT,212.61,299.07,59.991,1499404503,"201051344000458","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,766991.7,766991.7,12849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404542,2193556.00
07/07/2017 01:15,2,0.000,ALERT,213.06,298.77,59.986,1499404503,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,768032.9,768032.9,12864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404544,2193557.00
07/07/2017 01:15,2,0.000,ALERT,212.83,298.77,60.007,1499404503,"201051344000685","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,761994.2,761994.2,12891,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404545,2193558.00
07/07/2017 01:15,2,0.000,ALERT,212.61,297.87,59.975,1499404503,"201051344000917","219011344069620",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,758667.6,758667.6,12878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404547,2193559.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.47,59.991,1499404503,"201051344001145","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,766656.9,766656.9,12873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404549,2193560.00
07/07/2017 01:15,2,0.000,ALERT,212.38,297.57,59.938,1499404503,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,755419.1,755419.1,12870,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404551,2193561.00
07/07/2017 01:15,2,0.000,ALERT,211.70,297.87,59.975,1499404503,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,966039.2,966039.2,12782,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404553,2193562.00
07/07/2017 01:15,2,0.000,ALERT,212.83,297.57,59.970,1499404503,"274151322000068","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,838233.2,838233.2,13118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404555,2193563.00
07/07/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1499404503,"201051344001135","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,750877.5,750877.5,12857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404557,2193564.00
07/07/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1499404503,"201051344000594","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,770051.9,770051.9,12862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404558,2193565.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.17,60.012,1499404503,"201051344001203","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,760450.3,760450.3,12896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404560,2193566.00
07/07/2017 01:15,2,0.000,ALERT,212.16,299.07,59.975,1499404503,"274151322000054","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,982814.3,982814.3,12764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404562,2193567.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1499404503,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,754257.8,754257.8,12896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404564,2193568.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1499404503,"201051344001093","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,758591.7,758591.7,12886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404565,2193569.00
07/07/2017 01:15,2,0.000,ALERT,212.61,299.07,59.981,1499404503,"201051344000900","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,775868.4,775868.4,12875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404567,2193570.00
07/07/2017 01:15,2,0.000,ALERT,212.83,298.47,59.970,1499404503,"201051344000648","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,763651.4,763651.4,12863,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404569,2193571.00
07/07/2017 01:15,2,0.000,ALERT,212.83,299.67,59.975,1499404503,"201051344000569","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,777938.3,777938.3,12839,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404571,2193572.00
07/07/2017 01:15,2,0.000,ALERT,212.38,299.07,60.007,1499404503,"201051344000983","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,768534.2,768534.2,12867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404573,2193573.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.77,59.981,1499404503,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,753260.7,753260.7,12871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404574,2193574.00
07/07/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1499404503,"201051344000576","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,767818.2,767818.2,12870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404576,2193575.00
07/07/2017 01:15,2,0.000,ALERT,212.16,296.96,59.991,1499404503,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,956918.0,956918.0,12965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499404578,2193576.00
07/07/2017 01:15,2,0.000,ALERT,212.61,298.47,59.996,1499404503,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,765033.7,765033.7,12866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499404580,2193577.00
07/07/2017 01:30,2,0.000,ALERT,213.06,298.47,59.991,1499405403,"201051344000645","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,766758.1,766758.1,12851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405405,2193578.00
07/07/2017 01:30,2,0.000,ALERT,212.38,298.47,59.954,1499405403,"274151322000085","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,978368.8,978368.8,12773,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405407,2193579.00
07/07/2017 01:30,2,0.000,ALERT,212.83,298.17,60.007,1499405403,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,753565.7,753565.7,12904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405409,2193580.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1499405403,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,757062.6,757062.6,12877,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405410,2193581.00
07/07/2017 01:30,2,0.000,ALERT,212.16,298.17,59.981,1499405403,"201051344000646","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,752080.4,752080.4,12868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405413,2193582.00
07/07/2017 01:30,2,0.000,ALERT,211.93,298.47,59.981,1499405403,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1017410.8,1017410.8,12783,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405414,2193583.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1499405403,"201051344000585","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,765033.7,765033.7,12868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405416,2193584.00
07/07/2017 01:30,2,0.000,ALERT,212.16,298.47,59.975,1499405403,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,756641.8,756641.8,12889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405418,2193585.00
07/07/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1499405403,"201051344000582","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,745973.3,745973.3,12859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405420,2193586.00
07/07/2017 01:30,2,0.000,ALERT,212.16,298.77,60.012,1499405403,"201051344000955","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,765533.6,765533.6,12880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405422,2193587.00
07/07/2017 01:30,2,0.000,ALERT,212.16,297.57,59.944,1499405403,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,837606.1,837606.1,13105,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405424,2193588.00
07/07/2017 01:30,2,0.000,ALERT,212.61,299.37,60.023,1499405403,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,775207.5,775207.5,12868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405425,2193589.00
07/07/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1499405403,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,759582.2,759582.2,12878,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405427,2193590.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.47,59.986,1499405403,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,762093.2,762093.2,12865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405429,2193591.00
07/07/2017 01:30,2,0.000,ALERT,212.83,298.17,60.002,1499405403,"201051344000417","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,690499.6,690499.6,12893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405431,2193592.00
07/07/2017 01:30,2,0.000,ALERT,212.16,297.87,59.981,1499405403,"274151322000083","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1007160.0,1007160.0,12788,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405433,2193593.00
07/07/2017 01:30,2,0.000,ALERT,212.83,298.17,59.970,1499405403,"274151322000076","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1074653.9,1074653.9,12793,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405434,2193594.00
07/07/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1499405403,"201051344000868","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,755476.6,755476.6,12882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405436,2193595.00
07/07/2017 01:30,2,0.000,ALERT,212.16,299.07,59.975,1499405403,"274151322000095","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1064310.7,1064310.7,12803,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405438,2193596.00
07/07/2017 01:30,2,0.000,ALERT,212.61,299.07,60.018,1499405403,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,662898.3,662898.3,12862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405440,2193597.00
07/07/2017 01:30,2,0.000,ALERT,212.38,297.87,59.975,1499405403,"201051344001025","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,762308.4,762308.4,12873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405442,2193598.00
07/07/2017 01:30,2,0.000,ALERT,212.38,298.77,59.970,1499405403,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,766991.7,766991.7,12851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405444,2193599.00
07/07/2017 01:30,2,0.000,ALERT,213.06,298.77,59.981,1499405403,"201051344000853","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,768032.9,768032.9,12866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405445,2193600.00
07/07/2017 01:30,2,0.000,ALERT,213.06,298.77,59.944,1499405403,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,761994.2,761994.2,12893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405447,2193601.00
07/07/2017 01:30,2,0.000,ALERT,212.38,297.87,59.970,1499405403,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,758667.6,758667.6,12880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405449,2193602.00
07/07/2017 01:30,2,0.000,ALERT,212.83,298.77,59.975,1499405403,"201051344001145","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,766656.9,766656.9,12875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405451,2193603.00
07/07/2017 01:30,2,0.000,ALERT,212.83,297.87,59.965,1499405403,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,755419.1,755419.1,12872,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405452,2193604.00
07/07/2017 01:30,2,0.000,ALERT,211.93,298.17,59.965,1499405403,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,966039.2,966039.2,12784,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405454,2193605.00
07/07/2017 01:30,2,0.000,ALERT,213.06,297.87,59.965,1499405403,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,838233.2,838233.2,13120,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405456,2193606.00
07/07/2017 01:30,2,0.000,ALERT,212.38,298.47,59.970,1499405403,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,750877.5,750877.5,12859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405458,2193607.00
07/07/2017 01:30,2,0.000,ALERT,212.38,299.37,59.965,1499405403,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,770051.9,770051.9,12864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405460,2193608.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.17,59.981,1499405403,"201051344001203","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,760450.3,760450.3,12898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405461,2193609.00
07/07/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1499405403,"274151322000054","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,982814.3,982814.3,12766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405463,2193610.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.17,59.970,1499405403,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,754257.8,754257.8,12898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405465,2193611.00
07/07/2017 01:30,2,0.000,ALERT,212.83,298.77,59.970,1499405403,"201051344001093","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,758591.7,758591.7,12888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405467,2193612.00
07/07/2017 01:30,2,0.000,ALERT,212.38,298.77,59.959,1499405403,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,775868.4,775868.4,12877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405469,2193613.00
