ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 01:30,2,0.000,ALERT,212.61,298.17,59.954,1499405403,"201051344000648","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,763651.4,763651.4,12865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405470,2193614.00
07/07/2017 01:30,2,0.000,ALERT,212.61,299.37,59.965,1499405403,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,777938.3,777938.3,12841,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405472,2193615.00
07/07/2017 01:30,2,0.000,ALERT,212.61,299.37,59.959,1499405403,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,768534.2,768534.2,12869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405474,2193616.00
07/07/2017 01:30,2,0.000,ALERT,212.61,298.47,59.959,1499405403,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,753260.7,753260.7,12873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405476,2193617.00
07/07/2017 01:30,2,0.000,ALERT,213.29,299.97,59.949,1499405403,"201051344000576","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,767818.2,767818.2,12872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499405478,2193618.00
07/07/2017 01:30,2,0.000,ALERT,212.38,297.87,59.954,1499405403,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,956918.0,956918.0,12967,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499405479,2193619.00
07/07/2017 01:45,2,0.000,ALERT,213.29,298.47,59.986,1499406303,"201051344000645","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,766758.1,766758.1,12853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406305,2193620.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.77,59.996,1499406303,"274151322000085","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,978368.8,978368.8,12775,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406307,2193621.00
07/07/2017 01:45,2,0.000,ALERT,213.51,298.47,59.981,1499406303,"201051344000633","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,753565.7,753565.7,12906,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406309,2193622.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.47,59.944,1499406303,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,757062.6,757062.6,12879,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406311,2193623.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1499406303,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,752080.4,752080.4,12870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406312,2193624.00
07/07/2017 01:45,2,0.000,ALERT,212.16,297.87,59.975,1499406303,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1017410.8,1017410.8,12785,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406314,2193625.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.47,59.991,1499406303,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,765033.7,765033.7,12870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406316,2193626.00
07/07/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1499406303,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,756641.8,756641.8,12891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406318,2193627.00
07/07/2017 01:45,2,0.000,ALERT,213.29,299.37,59.981,1499406303,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,745973.3,745973.3,12861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406320,2193628.00
07/07/2017 01:45,2,0.000,ALERT,212.38,298.47,59.991,1499406303,"201051344000955","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,765533.6,765533.6,12882,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406321,2193629.00
07/07/2017 01:45,2,0.000,ALERT,212.61,297.87,59.981,1499406303,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,837606.1,837606.1,13107,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406323,2193630.00
07/07/2017 01:45,2,0.000,ALERT,212.61,299.37,59.981,1499406303,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,775207.5,775207.5,12870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406325,2193631.00
07/07/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1499406303,"201051344000890","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,759582.2,759582.2,12880,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406327,2193632.00
07/07/2017 01:45,2,0.000,ALERT,212.83,298.77,59.981,1499406303,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,762093.2,762093.2,12867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406328,2193633.00
07/07/2017 01:45,2,0.000,ALERT,212.83,298.17,59.959,1499406303,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,690499.6,690499.6,12895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406330,2193634.00
07/07/2017 01:45,2,0.000,ALERT,212.38,297.87,59.981,1499406303,"274151322000083","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12790,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406332,2193635.00
07/07/2017 01:45,2,0.000,ALERT,213.06,298.17,59.986,1499406303,"274151322000076","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1074653.9,1074653.9,12795,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406334,2193636.00
07/07/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1499406303,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,755476.6,755476.6,12884,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406336,2193637.00
07/07/2017 01:45,2,0.000,ALERT,212.38,299.07,59.986,1499406303,"274151322000095","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1064310.7,1064310.7,12805,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406337,2193638.00
07/07/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1499406303,"201051344000988","219011344069620",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,662898.3,662898.3,12864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406339,2193639.00
07/07/2017 01:45,2,0.000,ALERT,212.61,297.87,59.986,1499406303,"201051344001025","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,762308.4,762308.4,12875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406341,2193640.00
07/07/2017 01:45,2,0.000,ALERT,212.83,299.07,59.996,1499406303,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,766991.7,766991.7,12853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406343,2193641.00
07/07/2017 01:45,2,0.000,ALERT,213.51,299.07,59.986,1499406303,"201051344000853","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,768032.9,768032.9,12868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406345,2193642.00
07/07/2017 01:45,2,0.000,ALERT,213.06,298.47,60.023,1499406303,"201051344000685","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,761994.2,761994.2,12895,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406347,2193643.00
07/07/2017 01:45,2,0.000,ALERT,213.06,298.47,60.002,1499406303,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,758667.6,758667.6,12882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406349,2193644.00
07/07/2017 01:45,2,0.000,ALERT,213.06,299.07,60.012,1499406303,"201051344001145","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,766656.9,766656.9,12877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406350,2193645.00
07/07/2017 01:45,2,0.000,ALERT,212.83,297.87,60.018,1499406303,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,755419.1,755419.1,12874,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406352,2193646.00
07/07/2017 01:45,2,0.000,ALERT,212.16,298.47,59.981,1499406303,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,966039.2,966039.2,12786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406354,2193647.00
07/07/2017 01:45,2,0.000,ALERT,212.83,297.26,59.986,1499406303,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,838233.2,838233.2,13122,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406356,2193648.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.77,59.986,1499406303,"201051344001135","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,750877.5,750877.5,12861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406358,2193649.00
07/07/2017 01:45,2,0.000,ALERT,212.61,299.67,60.012,1499406303,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,770051.9,770051.9,12866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406359,2193650.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.17,59.981,1499406303,"201051344001203","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,760450.3,760450.3,12900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406361,2193651.00
07/07/2017 01:45,2,0.000,ALERT,212.16,298.17,59.965,1499406303,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,982814.3,982814.3,12768,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406363,2193652.00
07/07/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1499406303,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,754257.8,754257.8,12900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499406365,2193653.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.17,59.981,1499406303,"201051344001093","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,758591.7,758591.7,12890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406367,2193654.00
07/07/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1499406303,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,775868.4,775868.4,12879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406368,2193655.00
07/07/2017 01:45,2,0.000,ALERT,213.06,298.47,59.981,1499406303,"201051344000648","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,763651.4,763651.4,12867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406370,2193656.00
07/07/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1499406303,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,777938.3,777938.3,12843,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406372,2193657.00
07/07/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1499406303,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,768534.2,768534.2,12871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406374,2193658.00
07/07/2017 01:45,2,0.000,ALERT,212.61,298.47,60.028,1499406303,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,753260.7,753260.7,12875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406376,2193659.00
07/07/2017 01:45,2,0.000,ALERT,213.06,299.37,60.028,1499406303,"201051344000576","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,767818.2,767818.2,12874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406378,2193660.00
07/07/2017 01:45,2,0.000,ALERT,212.61,297.87,59.954,1499406303,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,956918.0,956918.0,12969,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499406379,2193661.00
07/07/2017 02:00,2,0.000,ALERT,213.51,299.67,59.991,1499407203,"201051344000645","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,766758.1,766758.1,12855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407205,2193662.00
07/07/2017 02:00,2,0.000,ALERT,212.83,298.77,60.002,1499407203,"274151322000085","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,978368.8,978368.8,12777,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407207,2193663.00
07/07/2017 02:00,2,0.000,ALERT,213.96,299.67,60.034,1499407203,"201051344000633","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,753565.7,753565.7,12908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407209,2193664.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.67,59.991,1499407203,"201051344000469","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,757062.6,757062.6,12881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407211,2193665.00
07/07/2017 02:00,2,0.000,ALERT,212.83,299.07,59.959,1499407203,"201051344000646","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,752080.4,752080.4,12872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499407212,2193666.00
07/07/2017 02:00,2,0.000,ALERT,212.61,298.47,59.991,1499407203,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1017410.8,1017410.8,12787,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407214,2193667.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.37,60.002,1499407203,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,765033.7,765033.7,12872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407216,2193668.00
07/07/2017 02:00,2,0.000,ALERT,213.06,299.67,60.002,1499407203,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,756641.8,756641.8,12893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499407218,2193669.00
07/07/2017 02:00,2,0.000,ALERT,213.51,299.97,59.996,1499407203,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,745973.3,745973.3,12863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407219,2193670.00
07/07/2017 02:00,2,0.000,ALERT,212.61,299.07,60.002,1499407203,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,765533.6,765533.6,12884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407221,2193671.00
07/07/2017 02:00,2,0.000,ALERT,213.06,298.47,60.002,1499407203,"274151322000094","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,837606.1,837606.1,13109,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407223,2193672.00
07/07/2017 02:00,2,0.000,ALERT,213.29,300.87,60.002,1499407203,"201051344000579","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,775207.5,775207.5,12872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407225,2193673.00
07/07/2017 02:00,2,0.000,ALERT,212.83,299.37,60.002,1499407203,"201051344000890","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,759582.2,759582.2,12882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407227,2193674.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.37,60.007,1499407203,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,762093.2,762093.2,12869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499407229,2193675.00
07/07/2017 02:00,2,0.000,ALERT,213.29,298.47,59.996,1499407203,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,690499.6,690499.6,12897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407230,2193676.00
07/07/2017 02:00,2,0.000,ALERT,212.83,299.67,59.996,1499407203,"274151322000083","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1007160.0,1007160.0,12792,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407232,2193677.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.07,59.991,1499407203,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1074653.9,1074653.9,12797,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407234,2193678.00
07/07/2017 02:00,2,0.000,ALERT,213.29,300.57,59.991,1499407203,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,755476.6,755476.6,12886,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407236,2193679.00
07/07/2017 02:00,2,0.000,ALERT,212.61,299.37,60.002,1499407203,"274151322000095","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,1064310.7,1064310.7,12807,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407238,2193680.00
07/07/2017 02:00,2,0.000,ALERT,213.29,300.57,60.023,1499407203,"201051344000988","219011344069620",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,662898.3,662898.3,12866,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407239,2193681.00
07/07/2017 02:00,2,0.000,ALERT,213.06,298.47,60.012,1499407203,"201051344001025","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,762308.4,762308.4,12877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407241,2193682.00
07/07/2017 02:00,2,0.000,ALERT,213.06,300.27,60.012,1499407203,"201051344000458","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,766991.7,766991.7,12855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499407243,2193683.00
07/07/2017 02:00,2,0.000,ALERT,213.96,300.27,60.012,1499407203,"201051344000853","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,768032.9,768032.9,12870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407245,2193684.00
07/07/2017 02:00,2,0.000,ALERT,213.29,298.77,60.007,1499407203,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,761994.2,761994.2,12897,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407247,2193685.00
07/07/2017 02:00,2,0.000,ALERT,213.29,298.77,60.023,1499407203,"201051344000917","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,758667.6,758667.6,12884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407248,2193686.00
07/07/2017 02:00,2,0.000,ALERT,213.51,299.67,59.996,1499407203,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,766656.9,766656.9,12879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407250,2193687.00
07/07/2017 02:00,2,0.000,ALERT,213.29,298.47,59.970,1499407203,"201051344000651","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,755419.1,755419.1,12876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499407252,2193688.00
07/07/2017 02:00,2,0.000,ALERT,212.38,298.77,60.023,1499407203,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,966039.2,966039.2,12788,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407254,2193689.00
07/07/2017 02:00,2,0.000,ALERT,213.51,298.17,59.996,1499407203,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,838233.2,838233.2,13124,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407256,2193690.00
07/07/2017 02:00,2,0.000,ALERT,213.06,299.37,59.991,1499407203,"201051344001135","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,750877.5,750877.5,12863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407257,2193691.00
07/07/2017 02:00,2,0.000,ALERT,213.06,300.87,60.002,1499407203,"201051344000594","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,770051.9,770051.9,12868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407259,2193692.00
07/07/2017 02:00,2,0.000,ALERT,213.51,299.37,59.965,1499407203,"201051344001203","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,760450.3,760450.3,12902,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407261,2193693.00
07/07/2017 02:00,2,0.000,ALERT,212.61,298.77,59.996,1499407203,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,982814.3,982814.3,12770,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407263,2193694.00
07/07/2017 02:00,2,0.000,ALERT,213.51,299.97,60.002,1499407203,"201051344000867","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,754257.8,754257.8,12902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407265,2193695.00
07/07/2017 02:00,2,0.000,ALERT,213.06,299.07,59.996,1499407203,"201051344001093","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,758591.7,758591.7,12892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407267,2193696.00
07/07/2017 02:00,2,0.000,ALERT,213.29,300.27,60.028,1499407203,"201051344000900","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,775868.4,775868.4,12881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407269,2193697.00
07/07/2017 02:00,2,0.000,ALERT,213.74,299.67,60.012,1499407203,"201051344000648","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,763651.4,763651.4,12869,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407270,2193698.00
07/07/2017 02:00,2,0.000,ALERT,213.06,299.97,59.991,1499407203,"201051344000569","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,777938.3,777938.3,12845,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407272,2193699.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1499407203,"201051344000983","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,768534.2,768534.2,12873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407274,2193700.00
07/07/2017 02:00,2,0.000,ALERT,213.29,299.67,59.986,1499407203,"201051344001158","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,753260.7,753260.7,12877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407276,2193701.00
07/07/2017 02:00,2,0.000,ALERT,213.51,300.27,59.986,1499407203,"201051344000576","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,767818.2,767818.2,12876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407278,2193702.00
07/07/2017 02:00,2,0.000,ALERT,213.06,299.07,59.986,1499407203,"274151322000087","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,956918.0,956918.0,12971,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499407279,2193703.00
07/07/2017 02:15,2,0.000,ALERT,213.96,299.97,59.970,1499408104,"201051344000645","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,766758.1,766758.1,12857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408106,2193704.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1499408104,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,978368.8,978368.8,12779,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408108,2193705.00
07/07/2017 02:15,2,0.000,ALERT,214.19,299.97,59.986,1499408104,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,753565.7,753565.7,12910,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408109,2193706.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.97,60.007,1499408104,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,757062.6,757062.6,12883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408111,2193707.00
07/07/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1499408104,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,752080.4,752080.4,12874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408113,2193708.00
07/07/2017 02:15,2,0.000,ALERT,212.83,299.67,60.023,1499408104,"274151322000052","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12789,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408115,2193709.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.37,59.986,1499408104,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,765033.7,765033.7,12874,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408116,2193710.00
07/07/2017 02:15,2,0.000,ALERT,213.29,299.67,60.002,1499408104,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,756641.8,756641.8,12895,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408118,2193711.00
07/07/2017 02:15,2,0.000,ALERT,213.74,300.27,59.981,1499408104,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,745973.3,745973.3,12865,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408120,2193712.00
07/07/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1499408104,"201051344000955","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,765533.6,765533.6,12886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408122,2193713.00
07/07/2017 02:15,2,0.000,ALERT,213.06,298.47,59.986,1499408104,"274151322000094","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,837606.1,837606.1,13111,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408124,2193714.00
07/07/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1499408104,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,775207.5,775207.5,12874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408126,2193715.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.97,60.034,1499408104,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,759582.2,759582.2,12884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408128,2193716.00
07/07/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1499408104,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,762093.2,762093.2,12871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408129,2193717.00
07/07/2017 02:15,2,0.000,ALERT,213.29,298.17,59.986,1499408104,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,690499.6,690499.6,12899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408131,2193718.00
07/07/2017 02:15,2,0.000,ALERT,213.29,299.97,59.986,1499408104,"274151322000083","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12794,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408133,2193719.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.07,59.981,1499408104,"274151322000076","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,1074653.9,1074653.9,12799,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408135,2193720.00
07/07/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1499408104,"201051344000868","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,755476.6,755476.6,12888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408137,2193721.00
07/07/2017 02:15,2,0.000,ALERT,213.29,299.97,59.981,1499408104,"274151322000095","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12809,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408139,2193722.00
07/07/2017 02:15,2,0.000,ALERT,213.06,299.67,59.944,1499408104,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,662898.3,662898.3,12868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408140,2193723.00
07/07/2017 02:15,2,0.000,ALERT,213.29,298.77,59.965,1499408104,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,762308.4,762308.4,12879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408142,2193724.00
07/07/2017 02:15,2,0.000,ALERT,213.51,300.27,60.012,1499408104,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,766991.7,766991.7,12857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408144,2193725.00
07/07/2017 02:15,2,0.000,ALERT,213.96,299.97,59.986,1499408104,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,768032.9,768032.9,12872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408146,2193726.00
07/07/2017 02:15,2,0.000,ALERT,213.74,299.67,59.981,1499408104,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,761994.2,761994.2,12899,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408148,2193727.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.07,59.981,1499408104,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,758667.6,758667.6,12886,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408149,2193728.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1499408104,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,766656.9,766656.9,12881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408151,2193729.00
07/07/2017 02:15,2,0.000,ALERT,213.51,298.77,60.002,1499408104,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,755419.1,755419.1,12878,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408153,2193730.00
07/07/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1499408104,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,966039.2,966039.2,12790,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408155,2193731.00
07/07/2017 02:15,2,0.000,ALERT,213.74,298.17,59.954,1499408104,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,838233.2,838233.2,13126,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408156,2193732.00
07/07/2017 02:15,2,0.000,ALERT,213.06,299.37,59.975,1499408104,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,750877.5,750877.5,12865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408158,2193733.00
07/07/2017 02:15,2,0.000,ALERT,213.29,300.87,59.944,1499408104,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,770051.9,770051.9,12870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408160,2193734.00
07/07/2017 02:15,2,0.000,ALERT,213.29,298.77,59.996,1499408104,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,760450.3,760450.3,12904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408162,2193735.00
07/07/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1499408104,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,982814.3,982814.3,12772,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408164,2193736.00
07/07/2017 02:15,2,0.000,ALERT,213.74,299.67,59.986,1499408104,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,754257.8,754257.8,12904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408165,2193737.00
07/07/2017 02:15,2,0.000,ALERT,213.06,298.77,59.975,1499408104,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,758591.7,758591.7,12894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408167,2193738.00
07/07/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1499408104,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,775868.4,775868.4,12883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408169,2193739.00
07/07/2017 02:15,2,0.000,ALERT,213.74,299.97,59.975,1499408104,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,763651.4,763651.4,12871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408171,2193740.00
07/07/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1499408104,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,777938.3,777938.3,12847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499408173,2193741.00
07/07/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1499408104,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,768534.2,768534.2,12875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408174,2193742.00
07/07/2017 02:15,2,0.000,ALERT,213.51,299.97,59.949,1499408104,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,753260.7,753260.7,12879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408176,2193743.00
07/07/2017 02:15,2,0.000,ALERT,213.96,300.87,59.986,1499408104,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,767818.2,767818.2,12878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408178,2193744.00
07/07/2017 02:15,2,0.000,ALERT,213.29,299.07,59.959,1499408104,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,956918.0,956918.0,12973,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499408180,2193745.00
07/07/2017 02:30,2,0.000,ALERT,214.19,300.27,59.975,1499409003,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,766758.1,766758.1,12859,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409005,2193746.00
07/07/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1499409003,"274151322000085","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,978368.8,978368.8,12781,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409007,2193747.00
07/07/2017 02:30,2,0.000,ALERT,213.96,299.37,59.933,1499409003,"201051344000633","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,753565.7,753565.7,12912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409009,2193748.00
07/07/2017 02:30,2,0.000,ALERT,213.74,300.27,59.996,1499409003,"201051344000469","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,757062.6,757062.6,12885,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409011,2193749.00
07/07/2017 02:30,2,0.000,ALERT,213.29,299.07,59.981,1499409003,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,752080.4,752080.4,12876,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409012,2193750.00
07/07/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1499409003,"274151322000052","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409014,2193751.00
07/07/2017 02:30,2,0.000,ALERT,213.74,299.67,59.981,1499409003,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,765033.7,765033.7,12876,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409016,2193752.00
07/07/2017 02:30,2,0.000,ALERT,213.51,299.37,59.981,1499409003,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,756641.8,756641.8,12897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409018,2193753.00
07/07/2017 02:30,2,0.000,ALERT,213.96,299.97,59.928,1499409003,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,745973.3,745973.3,12867,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409019,2193754.00
07/07/2017 02:30,2,0.000,ALERT,213.29,299.67,59.975,1499409003,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,765533.6,765533.6,12888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409021,2193755.00
07/07/2017 02:30,2,0.000,ALERT,213.06,299.07,60.002,1499409003,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,837606.1,837606.1,13113,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409023,2193756.00
07/07/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1499409003,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,775207.5,775207.5,12876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409025,2193757.00
