ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 02:30,2,0.000,ALERT,213.51,300.27,59.981,1499409003,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,759582.2,759582.2,12886,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409027,2193758.00
07/07/2017 02:30,2,0.000,ALERT,213.51,299.07,59.975,1499409003,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,762093.2,762093.2,12873,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409028,2193759.00
07/07/2017 02:30,2,0.000,ALERT,213.74,298.77,59.975,1499409003,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,690499.6,690499.6,12901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409030,2193760.00
07/07/2017 02:30,2,0.000,ALERT,213.29,299.37,59.975,1499409003,"274151322000083","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12796,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409032,2193761.00
07/07/2017 02:30,2,0.000,ALERT,213.51,298.47,59.970,1499409003,"274151322000076","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12801,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409034,2193762.00
07/07/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1499409003,"201051344000868","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,755476.6,755476.6,12890,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409036,2193763.00
07/07/2017 02:30,2,0.000,ALERT,213.06,300.27,59.991,1499409003,"274151322000095","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,1064310.7,1064310.7,12811,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409037,2193764.00
07/07/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1499409003,"201051344000988","219011344069620",0.00,16.70,0,295.16,301.77,0.0,0.0,0.000,662898.3,662898.3,12870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409039,2193765.00
07/07/2017 02:30,2,0.000,ALERT,213.29,298.77,59.970,1499409003,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,762308.4,762308.4,12881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409041,2193766.00
07/07/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1499409003,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,766991.7,766991.7,12859,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409043,2193767.00
07/07/2017 02:30,2,0.000,ALERT,213.96,299.67,59.981,1499409003,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,768032.9,768032.9,12874,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409045,2193768.00
07/07/2017 02:30,2,0.000,ALERT,213.74,299.37,59.981,1499409003,"201051344000685","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,761994.2,761994.2,12901,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409046,2193769.00
07/07/2017 02:30,2,0.000,ALERT,213.74,299.07,59.975,1499409003,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,758667.6,758667.6,12888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409048,2193770.00
07/07/2017 02:30,2,0.000,ALERT,213.74,299.37,59.975,1499409003,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,766656.9,766656.9,12883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409050,2193771.00
07/07/2017 02:30,2,0.000,ALERT,213.96,299.07,59.996,1499409003,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,755419.1,755419.1,12880,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409052,2193772.00
07/07/2017 02:30,2,0.000,ALERT,213.06,299.67,59.975,1499409003,"274151322000088","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,966039.2,966039.2,12792,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409054,2193773.00
07/07/2017 02:30,2,0.000,ALERT,213.51,297.87,59.970,1499409003,"274151322000068","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,838233.2,838233.2,13128,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409055,2193774.00
07/07/2017 02:30,2,0.000,ALERT,212.83,298.77,59.975,1499409003,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,750877.5,750877.5,12867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409057,2193775.00
07/07/2017 02:30,2,0.000,ALERT,212.38,299.37,59.970,1499409003,"201051344000594","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,770051.9,770051.9,12872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409059,2193776.00
07/07/2017 02:30,2,0.000,ALERT,212.38,297.57,59.965,1499409003,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,760450.3,760450.3,12906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409061,2193777.00
07/07/2017 02:30,2,0.000,ALERT,211.93,298.47,59.975,1499409003,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,982814.3,982814.3,12774,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409062,2193778.00
07/07/2017 02:30,2,0.000,ALERT,212.61,298.47,59.981,1499409003,"201051344000867","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,754257.8,754257.8,12906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409064,2193779.00
07/07/2017 02:30,2,0.000,ALERT,212.38,297.57,59.970,1499409003,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,758591.7,758591.7,12896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409066,2193780.00
07/07/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1499409003,"201051344000900","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,775868.4,775868.4,12885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409068,2193781.00
07/07/2017 02:30,2,0.000,ALERT,212.83,298.17,59.991,1499409003,"201051344000648","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,763651.4,763651.4,12873,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409070,2193782.00
07/07/2017 02:30,2,0.000,ALERT,212.16,298.47,59.970,1499409003,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,777938.3,777938.3,12849,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409072,2193783.00
07/07/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1499409003,"201051344000983","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,768534.2,768534.2,12877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409073,2193784.00
07/07/2017 02:30,2,0.000,ALERT,212.38,297.87,59.975,1499409003,"201051344001158","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,753260.7,753260.7,12881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409075,2193785.00
07/07/2017 02:30,2,0.000,ALERT,212.83,298.77,59.986,1499409003,"201051344000576","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,767818.2,767818.2,12880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409077,2193786.00
07/07/2017 02:30,2,0.000,ALERT,212.16,297.57,59.965,1499409003,"274151322000087","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,956918.0,956918.0,12975,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409079,2193787.00
07/07/2017 02:45,2,0.000,ALERT,212.83,298.47,59.970,1499409904,"201051344000645","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,766758.1,766758.1,12861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409906,2193788.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.87,59.965,1499409904,"274151322000085","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,978368.8,978368.8,12783,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409908,2193789.00
07/07/2017 02:45,2,0.000,ALERT,213.06,298.17,59.970,1499409904,"201051344000633","219011344069620",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,753565.7,753565.7,12914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409910,2193790.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1499409904,"201051344000469","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,757062.6,757062.6,12887,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409912,2193791.00
07/07/2017 02:45,2,0.000,ALERT,211.93,298.17,59.975,1499409904,"201051344000646","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,752080.4,752080.4,12878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409914,2193792.00
07/07/2017 02:45,2,0.000,ALERT,211.48,296.96,59.922,1499409904,"274151322000052","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,1017410.8,1017410.8,12793,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409915,2193793.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.17,59.986,1499409904,"201051344000585","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,765033.7,765033.7,12878,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409917,2193794.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.47,59.970,1499409904,"201051344001230","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,756641.8,756641.8,12899,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409919,2193795.00
07/07/2017 02:45,2,0.000,ALERT,212.83,299.37,59.965,1499409904,"201051344000582","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,745973.3,745973.3,12869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409921,2193796.00
07/07/2017 02:45,2,0.000,ALERT,211.70,297.57,59.996,1499409904,"201051344000955","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,765533.6,765533.6,12890,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409923,2193797.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.57,59.959,1499409904,"274151322000094","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,837606.1,837606.1,13115,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409924,2193798.00
07/07/2017 02:45,2,0.000,ALERT,212.38,299.07,59.986,1499409904,"201051344000579","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,775207.5,775207.5,12878,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409926,2193799.00
07/07/2017 02:45,2,0.000,ALERT,211.93,298.47,59.965,1499409904,"201051344000890","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,759582.2,759582.2,12888,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409928,2193800.00
07/07/2017 02:45,2,0.000,ALERT,212.61,298.47,59.981,1499409904,"201051344000438","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,762093.2,762093.2,12875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409930,2193801.00
07/07/2017 02:45,2,0.000,ALERT,212.61,297.87,59.975,1499409904,"201051344000417","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,690499.6,690499.6,12903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409931,2193802.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.87,59.975,1499409904,"274151322000083","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12798,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409933,2193803.00
07/07/2017 02:45,2,0.000,ALERT,212.83,297.87,59.981,1499409904,"274151322000076","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12803,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409935,2193804.00
07/07/2017 02:45,2,0.000,ALERT,212.38,299.07,59.986,1499409904,"201051344000868","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,755476.6,755476.6,12892,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409937,2193805.00
07/07/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1499409904,"274151322000095","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12813,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409939,2193806.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.77,59.991,1499409904,"201051344000988","219011344069620",0.00,16.70,0,294.56,301.17,0.0,0.0,0.000,662898.3,662898.3,12872,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409941,2193807.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.26,60.007,1499409904,"201051344001025","219011344069620",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,762308.4,762308.4,12883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409942,2193808.00
07/07/2017 02:45,2,0.000,ALERT,212.38,299.07,59.996,1499409904,"201051344000458","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,766991.7,766991.7,12861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409944,2193809.00
07/07/2017 02:45,2,0.000,ALERT,213.29,298.77,59.996,1499409904,"201051344000853","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,768032.9,768032.9,12876,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409946,2193810.00
07/07/2017 02:45,2,0.000,ALERT,212.61,297.87,59.996,1499409904,"201051344000685","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,761994.2,761994.2,12903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409948,2193811.00
07/07/2017 02:45,2,0.000,ALERT,212.38,297.57,60.018,1499409904,"201051344000917","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,758667.6,758667.6,12890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409950,2193812.00
07/07/2017 02:45,2,0.000,ALERT,212.83,298.77,60.023,1499409904,"201051344001145","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,766656.9,766656.9,12885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409951,2193813.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.26,59.981,1499409904,"201051344000651","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,755419.1,755419.1,12882,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409953,2193814.00
07/07/2017 02:45,2,0.000,ALERT,211.93,297.57,60.002,1499409904,"274151322000088","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,966039.2,966039.2,12794,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409955,2193815.00
07/07/2017 02:45,2,0.000,ALERT,212.38,296.36,60.007,1499409904,"274151322000068","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,838233.2,838233.2,13130,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409957,2193816.00
07/07/2017 02:45,2,0.000,ALERT,211.93,297.87,60.007,1499409904,"201051344001135","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,750877.5,750877.5,12869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409959,2193817.00
07/07/2017 02:45,2,0.000,ALERT,212.16,299.37,60.002,1499409904,"201051344000594","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,770051.9,770051.9,12874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409960,2193818.00
07/07/2017 02:45,2,0.000,ALERT,212.61,298.17,60.007,1499409904,"201051344001203","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,760450.3,760450.3,12908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499409962,2193819.00
07/07/2017 02:45,2,0.000,ALERT,211.70,298.17,59.986,1499409904,"274151322000054","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,982814.3,982814.3,12776,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409964,2193820.00
07/07/2017 02:45,2,0.000,ALERT,212.83,298.77,60.002,1499409904,"201051344000867","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,754257.8,754257.8,12908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409966,2193821.00
07/07/2017 02:45,2,0.000,ALERT,212.16,297.87,60.012,1499409904,"201051344001093","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,758591.7,758591.7,12898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409968,2193822.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.77,60.018,1499409904,"201051344000900","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,775868.4,775868.4,12887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409969,2193823.00
07/07/2017 02:45,2,0.000,ALERT,212.61,298.47,59.996,1499409904,"201051344000648","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,763651.4,763651.4,12875,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409971,2193824.00
07/07/2017 02:45,2,0.000,ALERT,212.38,299.07,60.002,1499409904,"201051344000569","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,777938.3,777938.3,12851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409973,2193825.00
07/07/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1499409904,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,768534.2,768534.2,12879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409975,2193826.00
07/07/2017 02:45,2,0.000,ALERT,212.38,298.47,60.023,1499409904,"201051344001158","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,753260.7,753260.7,12883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409977,2193827.00
07/07/2017 02:45,2,0.000,ALERT,212.83,299.07,59.986,1499409904,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,767818.2,767818.2,12882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409979,2193828.00
07/07/2017 02:45,2,0.000,ALERT,212.38,296.96,59.986,1499409904,"274151322000087","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,956918.0,956918.0,12977,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499409980,2193829.00
07/07/2017 03:00,2,0.000,ALERT,213.29,299.07,59.981,1499410804,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,766758.1,766758.1,12863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410806,2193830.00
07/07/2017 03:00,2,0.000,ALERT,212.38,298.17,59.965,1499410804,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,978368.8,978368.8,12785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410808,2193831.00
07/07/2017 03:00,2,0.000,ALERT,213.06,298.47,59.928,1499410804,"201051344000633","219011344069620",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,753565.7,753565.7,12916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410809,2193832.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.77,59.949,1499410804,"201051344000469","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,757062.6,757062.6,12889,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410811,2193833.00
07/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.965,1499410804,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,752080.4,752080.4,12880,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410813,2193834.00
07/07/2017 03:00,2,0.000,ALERT,211.93,297.57,59.959,1499410804,"274151322000052","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1017410.8,1017410.8,12795,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410815,2193835.00
07/07/2017 03:00,2,0.000,ALERT,212.83,298.77,59.954,1499410804,"201051344000585","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,765033.7,765033.7,12880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410816,2193836.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.07,59.959,1499410804,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,756641.8,756641.8,12901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410818,2193837.00
07/07/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1499410804,"201051344000582","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,745973.3,745973.3,12871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410820,2193838.00
07/07/2017 03:00,2,0.000,ALERT,212.16,298.77,59.959,1499410804,"201051344000955","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,765533.6,765533.6,12892,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410822,2193839.00
07/07/2017 03:00,2,0.000,ALERT,212.38,297.26,59.944,1499410804,"274151322000094","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,837606.1,837606.1,13117,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410824,2193840.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1499410804,"201051344000579","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,775207.5,775207.5,12880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410826,2193841.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.37,59.949,1499410804,"201051344000890","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,759582.2,759582.2,12890,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410828,2193842.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.17,59.949,1499410804,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,762093.2,762093.2,12877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410829,2193843.00
07/07/2017 03:00,2,0.000,ALERT,212.61,297.87,59.928,1499410804,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,690499.6,690499.6,12905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410831,2193844.00
07/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.949,1499410804,"274151322000083","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410833,2193845.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.47,59.954,1499410804,"274151322000076","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1074653.9,1074653.9,12805,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410835,2193846.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1499410804,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,755476.6,755476.6,12894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410837,2193847.00
07/07/2017 03:00,2,0.000,ALERT,212.16,299.07,59.949,1499410804,"274151322000095","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12815,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410838,2193848.00
07/07/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1499410804,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,662898.3,662898.3,12874,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410840,2193849.00
07/07/2017 03:00,2,0.000,ALERT,212.38,297.87,59.965,1499410804,"201051344001025","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,762308.4,762308.4,12885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410842,2193850.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1499410804,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,766991.7,766991.7,12863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410844,2193851.00
07/07/2017 03:00,2,0.000,ALERT,213.06,299.07,59.954,1499410804,"201051344000853","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,768032.9,768032.9,12878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410846,2193852.00
07/07/2017 03:00,2,0.000,ALERT,213.06,299.07,59.959,1499410804,"201051344000685","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,761994.2,761994.2,12905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410848,2193853.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.17,59.928,1499410804,"201051344000917","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,758667.6,758667.6,12892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410849,2193854.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.77,59.949,1499410804,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,766656.9,766656.9,12887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410851,2193855.00
07/07/2017 03:00,2,0.000,ALERT,212.83,298.17,59.959,1499410804,"201051344000651","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,755419.1,755419.1,12884,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410853,2193856.00
07/07/2017 03:00,2,0.000,ALERT,211.70,297.57,59.922,1499410804,"274151322000088","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,966039.2,966039.2,12796,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410855,2193857.00
07/07/2017 03:00,2,0.000,ALERT,212.61,297.26,59.991,1499410804,"274151322000068","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,838233.2,838233.2,13132,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410857,2193858.00
07/07/2017 03:00,2,0.000,ALERT,212.16,298.47,59.954,1499410804,"201051344001135","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,750877.5,750877.5,12871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410858,2193859.00
07/07/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1499410804,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,770051.9,770051.9,12876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410860,2193860.00
07/07/2017 03:00,2,0.000,ALERT,212.83,298.47,59.922,1499410804,"201051344001203","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,760450.3,760450.3,12910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410862,2193861.00
07/07/2017 03:00,2,0.000,ALERT,211.93,298.47,59.965,1499410804,"274151322000054","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,982814.3,982814.3,12778,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410864,2193862.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.47,59.949,1499410804,"201051344000867","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,754257.8,754257.8,12910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410866,2193863.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.47,59.959,1499410804,"201051344001093","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,758591.7,758591.7,12900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410867,2193864.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1499410804,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,775868.4,775868.4,12889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410869,2193865.00
07/07/2017 03:00,2,0.000,ALERT,212.61,297.87,59.959,1499410804,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,763651.4,763651.4,12877,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410871,2193866.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1499410804,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,777938.3,777938.3,12853,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410873,2193867.00
07/07/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1499410804,"201051344000983","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,768534.2,768534.2,12881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410875,2193868.00
07/07/2017 03:00,2,0.000,ALERT,212.61,298.47,59.938,1499410804,"201051344001158","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,753260.7,753260.7,12885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410876,2193869.00
07/07/2017 03:00,2,0.000,ALERT,213.29,299.67,59.996,1499410804,"201051344000576","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,767818.2,767818.2,12884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499410878,2193870.00
07/07/2017 03:00,2,0.000,ALERT,212.38,298.17,59.954,1499410804,"274151322000087","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,956918.0,956918.0,12979,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499410880,2193871.00
07/07/2017 03:15,2,0.000,ALERT,213.06,299.07,59.981,1499411703,"201051344000645","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,766758.1,766758.1,12865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411705,2193872.00
07/07/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1499411703,"274151322000085","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,978368.8,978368.8,12787,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411707,2193873.00
07/07/2017 03:15,2,0.000,ALERT,212.83,298.47,59.975,1499411703,"201051344000633","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,753565.7,753565.7,12918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411709,2193874.00
07/07/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1499411703,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,757062.6,757062.6,12891,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411711,2193875.00
07/07/2017 03:15,2,0.000,ALERT,211.93,298.17,59.975,1499411703,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,752080.4,752080.4,12882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411712,2193876.00
07/07/2017 03:15,2,0.000,ALERT,211.48,297.57,59.975,1499411703,"274151322000052","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1017410.8,1017410.8,12797,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411714,2193877.00
07/07/2017 03:15,2,0.000,ALERT,212.61,299.07,59.975,1499411703,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,765033.7,765033.7,12882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411716,2193878.00
07/07/2017 03:15,2,0.000,ALERT,212.16,299.07,59.965,1499411703,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,756641.8,756641.8,12903,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411718,2193879.00
07/07/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1499411703,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,745973.3,745973.3,12873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411719,2193880.00
07/07/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1499411703,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,765533.6,765533.6,12894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411721,2193881.00
07/07/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1499411703,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,837606.1,837606.1,13119,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411723,2193882.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.67,60.002,1499411703,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,775207.5,775207.5,12882,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411725,2193883.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1499411703,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,759582.2,759582.2,12892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411727,2193884.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.47,59.944,1499411703,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,762093.2,762093.2,12879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411728,2193885.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.17,59.965,1499411703,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,690499.6,690499.6,12907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411730,2193886.00
07/07/2017 03:15,2,0.000,ALERT,212.16,299.07,59.970,1499411703,"274151322000083","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1007160.0,1007160.0,12802,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411732,2193887.00
07/07/2017 03:15,2,0.000,ALERT,212.61,297.87,59.965,1499411703,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1074653.9,1074653.9,12807,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411734,2193888.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.97,60.012,1499411703,"201051344000868","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,755476.6,755476.6,12896,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411736,2193889.00
07/07/2017 03:15,2,0.000,ALERT,211.93,299.37,59.933,1499411703,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1064310.7,1064310.7,12817,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411737,2193890.00
07/07/2017 03:15,2,0.000,ALERT,212.16,299.07,59.965,1499411703,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.87,0.0,0.0,0.000,662898.3,662898.3,12876,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411739,2193891.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.17,59.954,1499411703,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,762308.4,762308.4,12887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411741,2193892.00
07/07/2017 03:15,2,0.000,ALERT,212.16,299.07,59.959,1499411703,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,766991.7,766991.7,12865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411743,2193893.00
07/07/2017 03:15,2,0.000,ALERT,213.06,298.77,59.938,1499411703,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,768032.9,768032.9,12880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411745,2193894.00
07/07/2017 03:15,2,0.000,ALERT,212.83,299.07,59.970,1499411703,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,761994.2,761994.2,12907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411747,2193895.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.17,59.970,1499411703,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,758667.6,758667.6,12894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411748,2193896.00
07/07/2017 03:15,2,0.000,ALERT,212.61,299.07,59.959,1499411703,"201051344001145","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,766656.9,766656.9,12889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411750,2193897.00
07/07/2017 03:15,2,0.000,ALERT,212.61,298.47,59.981,1499411703,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,755419.1,755419.1,12886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411752,2193898.00
07/07/2017 03:15,2,0.000,ALERT,211.70,298.77,59.975,1499411703,"274151322000088","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,966039.2,966039.2,12798,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411754,2193899.00
07/07/2017 03:15,2,0.000,ALERT,212.61,297.57,59.981,1499411703,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,838233.2,838233.2,13134,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411755,2193900.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.07,59.996,1499411703,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,750877.5,750877.5,12873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411757,2193901.00
