ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 03:15,2,0.000,ALERT,212.16,299.97,59.975,1499411703,"201051344000594","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,770051.9,770051.9,12878,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411759,2193902.00
07/07/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1499411703,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,760450.3,760450.3,12912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411761,2193903.00
07/07/2017 03:15,2,0.000,ALERT,211.93,299.07,59.981,1499411703,"274151322000054","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,982814.3,982814.3,12780,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411763,2193904.00
07/07/2017 03:15,2,0.000,ALERT,212.83,299.07,59.991,1499411703,"201051344000867","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,754257.8,754257.8,12912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499411764,2193905.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.77,59.986,1499411703,"201051344001093","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,758591.7,758591.7,12902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411766,2193906.00
07/07/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1499411703,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,775868.4,775868.4,12891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411768,2193907.00
07/07/2017 03:15,2,0.000,ALERT,212.61,298.47,59.991,1499411703,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,763651.4,763651.4,12879,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411770,2193908.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.67,59.991,1499411703,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,777938.3,777938.3,12855,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411772,2193909.00
07/07/2017 03:15,2,0.000,ALERT,212.38,299.67,59.986,1499411703,"201051344000983","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,768534.2,768534.2,12883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411774,2193910.00
07/07/2017 03:15,2,0.000,ALERT,212.38,298.77,59.949,1499411703,"201051344001158","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,753260.7,753260.7,12887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411775,2193911.00
07/07/2017 03:15,2,0.000,ALERT,212.83,299.67,59.959,1499411703,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,767818.2,767818.2,12886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411777,2193912.00
07/07/2017 03:15,2,0.000,ALERT,211.93,298.17,59.991,1499411703,"274151322000087","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,956918.0,956918.0,12981,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499411779,2193913.00
07/07/2017 03:30,2,0.000,ALERT,213.06,299.67,60.023,1499412604,"201051344000645","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,766758.1,766758.1,12867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412606,2193914.00
07/07/2017 03:30,2,0.000,ALERT,212.16,299.07,59.996,1499412604,"274151322000085","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,978368.8,978368.8,12789,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412607,2193915.00
07/07/2017 03:30,2,0.000,ALERT,213.29,299.67,60.039,1499412604,"201051344000633","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,753565.7,753565.7,12920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412609,2193916.00
07/07/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1499412604,"201051344000469","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,757062.6,757062.6,12893,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412611,2193917.00
07/07/2017 03:30,2,0.000,ALERT,212.16,298.47,59.996,1499412604,"201051344000646","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,752080.4,752080.4,12884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412613,2193918.00
07/07/2017 03:30,2,0.000,ALERT,212.16,299.97,59.991,1499412604,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,1017410.8,1017410.8,12799,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412615,2193919.00
07/07/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1499412604,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,765033.7,765033.7,12884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412616,2193920.00
07/07/2017 03:30,2,0.000,ALERT,212.38,299.37,60.018,1499412604,"201051344001230","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,756641.8,756641.8,12905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412618,2193921.00
07/07/2017 03:30,2,0.000,ALERT,213.06,299.97,60.007,1499412604,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,745973.3,745973.3,12875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412620,2193922.00
07/07/2017 03:30,2,0.000,ALERT,212.16,298.77,60.002,1499412604,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,765533.6,765533.6,12896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412622,2193923.00
07/07/2017 03:30,2,0.000,ALERT,212.38,298.77,60.007,1499412604,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,837606.1,837606.1,13121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412624,2193924.00
07/07/2017 03:30,2,0.000,ALERT,212.61,300.57,60.002,1499412604,"201051344000579","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,775207.5,775207.5,12884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412626,2193925.00
07/07/2017 03:30,2,0.000,ALERT,212.16,299.37,60.039,1499412604,"201051344000890","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,759582.2,759582.2,12894,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412627,2193926.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.07,60.002,1499412604,"201051344000438","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,762093.2,762093.2,12881,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412629,2193927.00
07/07/2017 03:30,2,0.000,ALERT,212.83,298.77,59.996,1499412604,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,690499.6,690499.6,12909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412631,2193928.00
07/07/2017 03:30,2,0.000,ALERT,212.16,298.47,60.018,1499412604,"274151322000083","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1007160.0,1007160.0,12804,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412633,2193929.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1499412604,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1074653.9,1074653.9,12809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412634,2193930.00
07/07/2017 03:30,2,0.000,ALERT,212.61,300.57,59.996,1499412604,"201051344000868","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,755476.6,755476.6,12898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412636,2193931.00
07/07/2017 03:30,2,0.000,ALERT,212.16,299.97,59.991,1499412604,"274151322000095","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12819,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412638,2193932.00
07/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1499412604,"201051344000988","219011344069620",0.00,16.30,0,294.56,301.47,0.0,0.0,0.000,662898.3,662898.3,12878,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412640,2193933.00
07/07/2017 03:30,2,0.000,ALERT,212.38,298.17,59.996,1499412604,"201051344001025","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,762308.4,762308.4,12889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412642,2193934.00
07/07/2017 03:30,2,0.000,ALERT,212.38,299.97,60.007,1499412604,"201051344000458","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,766991.7,766991.7,12867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412644,2193935.00
07/07/2017 03:30,2,0.000,ALERT,213.29,299.97,60.012,1499412604,"201051344000853","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,768032.9,768032.9,12882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412645,2193936.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.07,60.028,1499412604,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,761994.2,761994.2,12909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412647,2193937.00
07/07/2017 03:30,2,0.000,ALERT,212.61,298.77,60.007,1499412604,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,758667.6,758667.6,12896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412649,2193938.00
07/07/2017 03:30,2,0.000,ALERT,213.06,299.67,60.007,1499412604,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,766656.9,766656.9,12891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412651,2193939.00
07/07/2017 03:30,2,0.000,ALERT,212.61,298.17,60.044,1499412604,"201051344000651","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,755419.1,755419.1,12888,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412653,2193940.00
07/07/2017 03:30,2,0.000,ALERT,211.93,299.07,59.965,1499412604,"274151322000088","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,966039.2,966039.2,12800,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412654,2193941.00
07/07/2017 03:30,2,0.000,ALERT,213.06,298.17,60.023,1499412604,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,838233.2,838233.2,13136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412656,2193942.00
07/07/2017 03:30,2,0.000,ALERT,212.16,299.07,60.007,1499412604,"201051344001135","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,750877.5,750877.5,12875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412658,2193943.00
07/07/2017 03:30,2,0.000,ALERT,212.38,300.57,60.023,1499412604,"201051344000594","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,770051.9,770051.9,12880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412660,2193944.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.07,60.012,1499412604,"201051344001203","219011344069620",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,760450.3,760450.3,12914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412662,2193945.00
07/07/2017 03:30,2,0.000,ALERT,211.93,299.07,59.996,1499412604,"274151322000054","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,982814.3,982814.3,12782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412663,2193946.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1499412604,"201051344000867","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,754257.8,754257.8,12914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412665,2193947.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1499412604,"201051344001093","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,758591.7,758591.7,12904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412667,2193948.00
07/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1499412604,"201051344000900","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,775868.4,775868.4,12893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412669,2193949.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.67,60.007,1499412604,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,763651.4,763651.4,12881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412671,2193950.00
07/07/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1499412604,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,777938.3,777938.3,12857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412672,2193951.00
07/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1499412604,"201051344000983","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,768534.2,768534.2,12885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412674,2193952.00
07/07/2017 03:30,2,0.000,ALERT,212.83,299.97,60.002,1499412604,"201051344001158","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,753260.7,753260.7,12889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412676,2193953.00
07/07/2017 03:30,2,0.000,ALERT,213.29,300.57,60.018,1499412604,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,767818.2,767818.2,12888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499412678,2193954.00
07/07/2017 03:30,2,0.000,ALERT,212.61,298.47,60.007,1499412604,"274151322000087","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,956918.0,956918.0,12983,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499412680,2193955.00
07/07/2017 03:45,2,0.000,ALERT,212.83,299.37,60.012,1499413503,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,766758.1,766758.1,12869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413505,2193956.00
07/07/2017 03:45,2,0.000,ALERT,212.16,298.77,60.002,1499413503,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,978368.8,978368.8,12791,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413507,2193957.00
07/07/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1499413503,"201051344000633","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,753565.7,753565.7,12922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413508,2193958.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.37,60.039,1499413503,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,757062.6,757062.6,12895,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413510,2193959.00
07/07/2017 03:45,2,0.000,ALERT,212.16,299.07,60.012,1499413503,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,752080.4,752080.4,12886,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413512,2193960.00
07/07/2017 03:45,2,0.000,ALERT,211.70,297.87,60.007,1499413503,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1017410.8,1017410.8,12801,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413514,2193961.00
07/07/2017 03:45,2,0.000,ALERT,212.16,299.07,60.002,1499413503,"201051344000585","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,765033.7,765033.7,12886,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413516,2193962.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.67,60.034,1499413503,"201051344001230","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,756641.8,756641.8,12907,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413517,2193963.00
07/07/2017 03:45,2,0.000,ALERT,212.83,300.27,60.023,1499413503,"201051344000582","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,745973.3,745973.3,12877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413519,2193964.00
07/07/2017 03:45,2,0.000,ALERT,211.48,298.77,59.996,1499413503,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,765533.6,765533.6,12898,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413521,2193965.00
07/07/2017 03:45,2,0.000,ALERT,212.16,298.17,59.996,1499413503,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,837606.1,837606.1,13123,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413523,2193966.00
07/07/2017 03:45,2,0.000,ALERT,212.38,300.27,59.996,1499413503,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,775207.5,775207.5,12886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413525,2193967.00
07/07/2017 03:45,2,0.000,ALERT,212.16,299.67,59.996,1499413503,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,759582.2,759582.2,12896,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413527,2193968.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1499413503,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,762093.2,762093.2,12883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413528,2193969.00
07/07/2017 03:45,2,0.000,ALERT,212.38,298.47,60.012,1499413503,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,690499.6,690499.6,12911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413530,2193970.00
07/07/2017 03:45,2,0.000,ALERT,212.16,299.37,59.965,1499413503,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12806,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413532,2193971.00
07/07/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1499413503,"274151322000076","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12811,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413534,2193972.00
07/07/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1499413503,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,755476.6,755476.6,12900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413536,2193973.00
07/07/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1499413503,"274151322000095","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12821,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413538,2193974.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.67,60.023,1499413503,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,662898.3,662898.3,12880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413539,2193975.00
07/07/2017 03:45,2,0.000,ALERT,212.38,298.77,59.986,1499413503,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,762308.4,762308.4,12891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413541,2193976.00
07/07/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1499413503,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,766991.7,766991.7,12869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413543,2193977.00
07/07/2017 03:45,2,0.000,ALERT,213.29,299.97,59.981,1499413503,"201051344000853","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,768032.9,768032.9,12884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413545,2193978.00
07/07/2017 03:45,2,0.000,ALERT,213.06,299.37,59.991,1499413503,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,761994.2,761994.2,12911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413546,2193979.00
07/07/2017 03:45,2,0.000,ALERT,212.83,299.07,59.996,1499413503,"201051344000917","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,758667.6,758667.6,12898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413548,2193980.00
07/07/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1499413503,"201051344001145","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,766656.9,766656.9,12893,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413550,2193981.00
07/07/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1499413503,"201051344000651","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,755419.1,755419.1,12890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413552,2193982.00
07/07/2017 03:45,2,0.000,ALERT,211.93,298.77,59.981,1499413503,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,966039.2,966039.2,12802,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413554,2193983.00
07/07/2017 03:45,2,0.000,ALERT,212.83,298.47,59.986,1499413503,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,838233.2,838233.2,13138,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413556,2193984.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.37,59.996,1499413503,"201051344001135","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,750877.5,750877.5,12877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413557,2193985.00
07/07/2017 03:45,2,0.000,ALERT,212.38,300.57,59.991,1499413503,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,770051.9,770051.9,12882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413559,2193986.00
07/07/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1499413503,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,760450.3,760450.3,12916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413561,2193987.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1499413503,"274151322000054","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,982814.3,982814.3,12784,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413563,2193988.00
07/07/2017 03:45,2,0.000,ALERT,213.06,299.97,59.991,1499413503,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,754257.8,754257.8,12916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413565,2193989.00
07/07/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1499413503,"201051344001093","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,758591.7,758591.7,12906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413566,2193990.00
07/07/2017 03:45,2,0.000,ALERT,212.83,300.57,60.028,1499413503,"201051344000900","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,775868.4,775868.4,12895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413568,2193991.00
07/07/2017 03:45,2,0.000,ALERT,212.83,299.67,59.986,1499413503,"201051344000648","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,763651.4,763651.4,12883,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413570,2193992.00
07/07/2017 03:45,2,0.000,ALERT,212.61,300.57,59.981,1499413503,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,777938.3,777938.3,12859,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499413572,2193993.00
07/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1499413503,"201051344000983","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,768534.2,768534.2,12887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413574,2193994.00
07/07/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1499413503,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,753260.7,753260.7,12891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413576,2193995.00
07/07/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1499413503,"201051344000576","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,767818.2,767818.2,12890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413577,2193996.00
07/07/2017 03:45,2,0.000,ALERT,212.38,298.77,59.975,1499413503,"274151322000087","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,956918.0,956918.0,12985,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499413579,2193997.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.67,59.970,1499414403,"201051344000645","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,766758.1,766758.1,12871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414405,2193998.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.07,59.928,1499414403,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,978368.8,978368.8,12793,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414407,2193999.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.37,59.970,1499414403,"201051344000633","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,753565.7,753565.7,12924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414409,2194000.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.97,59.933,1499414403,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,757062.6,757062.6,12897,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414411,2194001.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1499414403,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,752080.4,752080.4,12888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414413,2194002.00
07/07/2017 04:00,2,0.000,ALERT,212.16,300.27,59.965,1499414403,"274151322000052","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12803,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414415,2194003.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1499414403,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,765033.7,765033.7,12888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414417,2194004.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.97,59.975,1499414403,"201051344001230","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,756641.8,756641.8,12909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414418,2194005.00
07/07/2017 04:00,2,0.000,ALERT,213.29,300.57,59.975,1499414403,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,745973.3,745973.3,12879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414420,2194006.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.67,59.975,1499414403,"201051344000955","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,765533.6,765533.6,12900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414422,2194007.00
07/07/2017 04:00,2,0.000,ALERT,212.16,298.47,59.970,1499414403,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,837606.1,837606.1,13125,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414424,2194008.00
07/07/2017 04:00,2,0.000,ALERT,212.61,300.57,59.981,1499414403,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,775207.5,775207.5,12888,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414426,2194009.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.97,59.949,1499414403,"201051344000890","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,759582.2,759582.2,12898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414427,2194010.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.07,60.018,1499414403,"201051344000438","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,762093.2,762093.2,12885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414429,2194011.00
07/07/2017 04:00,2,0.000,ALERT,212.83,298.77,59.970,1499414403,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,690499.6,690499.6,12913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414431,2194012.00
07/07/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1499414403,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1007160.0,1007160.0,12808,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414433,2194013.00
07/07/2017 04:00,2,0.000,ALERT,212.61,298.77,59.981,1499414403,"274151322000076","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12813,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414435,2194014.00
07/07/2017 04:00,2,0.000,ALERT,212.61,300.57,59.938,1499414403,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,755476.6,755476.6,12902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414436,2194015.00
07/07/2017 04:00,2,0.000,ALERT,212.16,299.97,59.970,1499414403,"274151322000095","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12823,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414438,2194016.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.97,59.981,1499414403,"201051344000988","219011344069620",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,662898.3,662898.3,12882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414440,2194017.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1499414403,"201051344001025","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,762308.4,762308.4,12893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414442,2194018.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.67,59.986,1499414403,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,766991.7,766991.7,12871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414444,2194019.00
07/07/2017 04:00,2,0.000,ALERT,213.29,299.97,59.975,1499414403,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,768032.9,768032.9,12886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414445,2194020.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.67,59.981,1499414403,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,761994.2,761994.2,12913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414447,2194021.00
07/07/2017 04:00,2,0.000,ALERT,212.61,298.77,59.970,1499414403,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,758667.6,758667.6,12900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414449,2194022.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.97,59.928,1499414403,"201051344001145","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,766656.9,766656.9,12895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414451,2194023.00
07/07/2017 04:00,2,0.000,ALERT,212.83,298.77,59.970,1499414403,"201051344000651","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,755419.1,755419.1,12892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414453,2194024.00
07/07/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1499414403,"274151322000088","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,966039.2,966039.2,12804,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414454,2194025.00
07/07/2017 04:00,2,0.000,ALERT,213.06,298.17,59.959,1499414403,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,838233.2,838233.2,13140,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414456,2194026.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1499414403,"201051344001135","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,750877.5,750877.5,12879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414458,2194027.00
07/07/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1499414403,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,770051.9,770051.9,12884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414460,2194028.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1499414403,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,760450.3,760450.3,12918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414461,2194029.00
07/07/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1499414403,"274151322000054","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,982814.3,982814.3,12786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414463,2194030.00
07/07/2017 04:00,2,0.000,ALERT,213.06,299.97,59.970,1499414403,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,754257.8,754257.8,12918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414465,2194031.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.37,59.981,1499414403,"201051344001093","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,758591.7,758591.7,12908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414467,2194032.00
07/07/2017 04:00,2,0.000,ALERT,212.61,300.27,59.933,1499414403,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,775868.4,775868.4,12897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414469,2194033.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1499414403,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,763651.4,763651.4,12885,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499414471,2194034.00
07/07/2017 04:00,2,0.000,ALERT,212.83,300.57,59.991,1499414403,"201051344000569","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,777938.3,777938.3,12861,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414473,2194035.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1499414403,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,768534.2,768534.2,12889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414474,2194036.00
07/07/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1499414403,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,753260.7,753260.7,12893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414476,2194037.00
07/07/2017 04:00,2,0.000,ALERT,213.29,300.87,59.975,1499414403,"201051344000576","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,767818.2,767818.2,12892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414478,2194038.00
07/07/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1499414403,"274151322000087","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,956918.0,956918.0,12987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499414480,2194039.00
07/07/2017 04:15,2,0.000,ALERT,213.29,299.97,59.975,1499415303,"201051344000645","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,766758.1,766758.1,12873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415305,2194040.00
07/07/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1499415303,"274151322000085","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,978368.8,978368.8,12795,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415307,2194041.00
07/07/2017 04:15,2,0.000,ALERT,213.51,300.27,59.975,1499415303,"201051344000633","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,753565.7,753565.7,12926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415309,2194042.00
07/07/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1499415303,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,757062.6,757062.6,12899,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415311,2194043.00
07/07/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1499415303,"201051344000646","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,752080.4,752080.4,12890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415312,2194044.00
07/07/2017 04:15,2,0.000,ALERT,212.16,299.97,59.975,1499415303,"274151322000052","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12805,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415314,2194045.00
