ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1499415303,"201051344000585","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,765033.7,765033.7,12890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415316,2194046.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1499415303,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,756641.8,756641.8,12911,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415318,2194047.00
07/07/2017 04:15,2,0.000,ALERT,213.29,300.87,59.975,1499415303,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,745973.3,745973.3,12881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415320,2194048.00
07/07/2017 04:15,2,0.000,ALERT,212.16,299.67,59.981,1499415303,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,765533.6,765533.6,12902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415321,2194049.00
07/07/2017 04:15,2,0.000,ALERT,212.61,298.77,59.959,1499415303,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,837606.1,837606.1,13127,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415323,2194050.00
07/07/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1499415303,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,775207.5,775207.5,12890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415325,2194051.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.954,1499415303,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,759582.2,759582.2,12900,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415327,2194052.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.97,59.970,1499415303,"201051344000438","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,762093.2,762093.2,12887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415328,2194053.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.37,59.975,1499415303,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,690499.6,690499.6,12915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415330,2194054.00
07/07/2017 04:15,2,0.000,ALERT,212.61,299.97,59.981,1499415303,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1007160.0,1007160.0,12810,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415332,2194055.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1499415303,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1074653.9,1074653.9,12815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415334,2194056.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1499415303,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,755476.6,755476.6,12904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415336,2194057.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1499415303,"274151322000095","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,1064310.7,1064310.7,12825,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415338,2194058.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1499415303,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,662898.3,662898.3,12884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415340,2194059.00
07/07/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1499415303,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,762308.4,762308.4,12895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415342,2194060.00
07/07/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1499415303,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,766991.7,766991.7,12873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415343,2194061.00
07/07/2017 04:15,2,0.000,ALERT,213.29,299.97,59.965,1499415303,"201051344000853","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,768032.9,768032.9,12888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415345,2194062.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1499415303,"201051344000685","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,761994.2,761994.2,12915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415347,2194063.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.37,59.975,1499415303,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,758667.6,758667.6,12902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415349,2194064.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.97,59.970,1499415303,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,766656.9,766656.9,12897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415351,2194065.00
07/07/2017 04:15,2,0.000,ALERT,212.61,298.47,60.012,1499415303,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,755419.1,755419.1,12894,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415352,2194066.00
07/07/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1499415303,"274151322000088","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,966039.2,966039.2,12806,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415354,2194067.00
07/07/2017 04:15,2,0.000,ALERT,212.83,298.47,59.986,1499415303,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,838233.2,838233.2,13142,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415356,2194068.00
07/07/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1499415303,"201051344001135","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,750877.5,750877.5,12881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415358,2194069.00
07/07/2017 04:15,2,0.000,ALERT,212.38,300.87,59.986,1499415303,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,770051.9,770051.9,12886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415359,2194070.00
07/07/2017 04:15,2,0.000,ALERT,212.83,299.37,59.991,1499415303,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,760450.3,760450.3,12920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415361,2194071.00
07/07/2017 04:15,2,0.000,ALERT,211.93,299.67,59.986,1499415303,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,982814.3,982814.3,12788,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415363,2194072.00
07/07/2017 04:15,2,0.000,ALERT,213.06,299.97,59.954,1499415303,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,754257.8,754257.8,12920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415365,2194073.00
07/07/2017 04:15,2,0.000,ALERT,212.83,299.97,59.954,1499415303,"201051344001093","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,758591.7,758591.7,12910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415367,2194074.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.991,1499415303,"201051344000900","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,775868.4,775868.4,12899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415369,2194075.00
07/07/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1499415303,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,763651.4,763651.4,12887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415370,2194076.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,60.039,1499415303,"201051344000569","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,777938.3,777938.3,12863,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415372,2194077.00
07/07/2017 04:15,2,0.000,ALERT,212.61,300.27,60.028,1499415303,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,768534.2,768534.2,12891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415374,2194078.00
07/07/2017 04:15,2,0.000,ALERT,212.83,299.97,59.986,1499415303,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,753260.7,753260.7,12895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415376,2194079.00
07/07/2017 04:15,2,0.000,ALERT,213.06,300.57,59.986,1499415303,"201051344000576","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,767818.2,767818.2,12894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499415378,2194080.00
07/07/2017 04:15,2,0.000,ALERT,212.61,298.47,59.996,1499415303,"274151322000087","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,956918.0,956918.0,12989,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499415379,2194081.00
07/07/2017 04:30,2,0.000,ALERT,213.29,300.27,59.986,1499416203,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,766758.1,766758.1,12875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416205,2194082.00
07/07/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1499416203,"274151322000085","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,978368.8,978368.8,12797,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416207,2194083.00
07/07/2017 04:30,2,0.000,ALERT,213.29,299.67,59.986,1499416203,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,753565.7,753565.7,12928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416209,2194084.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.67,59.991,1499416203,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,757062.6,757062.6,12901,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416211,2194085.00
07/07/2017 04:30,2,0.000,ALERT,211.93,298.47,59.981,1499416203,"201051344000646","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,752080.4,752080.4,12892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416212,2194086.00
07/07/2017 04:30,2,0.000,ALERT,211.93,298.47,59.981,1499416203,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12807,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416214,2194087.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1499416203,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,765033.7,765033.7,12892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416216,2194088.00
07/07/2017 04:30,2,0.000,ALERT,212.38,299.37,60.018,1499416203,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,756641.8,756641.8,12913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416218,2194089.00
07/07/2017 04:30,2,0.000,ALERT,213.06,299.97,60.028,1499416203,"201051344000582","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,745973.3,745973.3,12883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416220,2194090.00
07/07/2017 04:30,2,0.000,ALERT,211.93,298.77,60.018,1499416203,"201051344000955","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,765533.6,765533.6,12904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416222,2194091.00
07/07/2017 04:30,2,0.000,ALERT,212.38,298.47,59.965,1499416203,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,837606.1,837606.1,13129,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416223,2194092.00
07/07/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1499416203,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,775207.5,775207.5,12892,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416225,2194093.00
07/07/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1499416203,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,759582.2,759582.2,12902,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416227,2194094.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.07,59.970,1499416203,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,762093.2,762093.2,12889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416229,2194095.00
07/07/2017 04:30,2,0.000,ALERT,212.61,298.47,59.965,1499416203,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,690499.6,690499.6,12917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416231,2194096.00
07/07/2017 04:30,2,0.000,ALERT,212.38,299.07,59.965,1499416203,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1007160.0,1007160.0,12812,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416233,2194097.00
07/07/2017 04:30,2,0.000,ALERT,213.06,299.07,59.965,1499416203,"274151322000076","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1074653.9,1074653.9,12817,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416234,2194098.00
07/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.970,1499416203,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,755476.6,755476.6,12906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416236,2194099.00
07/07/2017 04:30,2,0.000,ALERT,212.38,299.67,59.959,1499416203,"274151322000095","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1064310.7,1064310.7,12827,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416238,2194100.00
07/07/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1499416203,"201051344000988","219011344069620",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,662898.3,662898.3,12886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416240,2194101.00
07/07/2017 04:30,2,0.000,ALERT,212.38,298.17,59.965,1499416203,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,762308.4,762308.4,12897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416241,2194102.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1499416203,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,766991.7,766991.7,12875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416243,2194103.00
07/07/2017 04:30,2,0.000,ALERT,213.29,299.97,59.991,1499416203,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,768032.9,768032.9,12890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416245,2194104.00
07/07/2017 04:30,2,0.000,ALERT,212.83,299.37,59.954,1499416203,"201051344000685","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,761994.2,761994.2,12917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416247,2194105.00
07/07/2017 04:30,2,0.000,ALERT,212.61,298.47,59.959,1499416203,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,758667.6,758667.6,12904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416249,2194106.00
07/07/2017 04:30,2,0.000,ALERT,212.83,299.37,59.970,1499416203,"201051344001145","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,766656.9,766656.9,12899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416250,2194107.00
07/07/2017 04:30,2,0.000,ALERT,212.38,298.17,59.959,1499416203,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,755419.1,755419.1,12896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416252,2194108.00
07/07/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1499416203,"274151322000088","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,966039.2,966039.2,12808,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416254,2194109.00
07/07/2017 04:30,2,0.000,ALERT,213.06,298.47,59.975,1499416203,"274151322000068","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,838233.2,838233.2,13144,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416256,2194110.00
07/07/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1499416203,"201051344001135","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,750877.5,750877.5,12883,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416258,2194111.00
07/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.965,1499416203,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,770051.9,770051.9,12888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416259,2194112.00
07/07/2017 04:30,2,0.000,ALERT,212.61,298.77,59.959,1499416203,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,760450.3,760450.3,12922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416261,2194113.00
07/07/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1499416203,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,982814.3,982814.3,12790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416263,2194114.00
07/07/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1499416203,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,754257.8,754257.8,12922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416265,2194115.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1499416203,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,758591.7,758591.7,12912,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416267,2194116.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1499416203,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,775868.4,775868.4,12901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416269,2194117.00
07/07/2017 04:30,2,0.000,ALERT,213.06,299.67,59.949,1499416203,"201051344000648","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,763651.4,763651.4,12889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416270,2194118.00
07/07/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1499416203,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,777938.3,777938.3,12865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416272,2194119.00
07/07/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1499416203,"201051344000983","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,768534.2,768534.2,12893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416274,2194120.00
07/07/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1499416203,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,753260.7,753260.7,12897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499416276,2194121.00
07/07/2017 04:30,2,0.000,ALERT,213.29,300.87,59.970,1499416203,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,767818.2,767818.2,12896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416278,2194122.00
07/07/2017 04:30,2,0.000,ALERT,212.16,298.17,59.970,1499416203,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,956918.0,956918.0,12991,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499416279,2194123.00
07/07/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1499417103,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,766758.1,766758.1,12877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417105,2194124.00
07/07/2017 04:45,2,0.000,ALERT,212.16,298.17,59.954,1499417103,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,978368.8,978368.8,12799,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417107,2194125.00
07/07/2017 04:45,2,0.000,ALERT,213.06,299.37,59.959,1499417103,"201051344000633","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,753565.7,753565.7,12930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417109,2194126.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1499417103,"201051344000469","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,757062.6,757062.6,12903,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417111,2194127.00
07/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.959,1499417103,"201051344000646","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,752080.4,752080.4,12894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417113,2194128.00
07/07/2017 04:45,2,0.000,ALERT,211.93,299.67,59.975,1499417103,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1017410.8,1017410.8,12809,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417115,2194129.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.938,1499417103,"201051344000585","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,765033.7,765033.7,12894,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417117,2194130.00
07/07/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1499417103,"201051344001230","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,756641.8,756641.8,12915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417118,2194131.00
07/07/2017 04:45,2,0.000,ALERT,213.06,300.27,59.991,1499417103,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,745973.3,745973.3,12885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417120,2194132.00
07/07/2017 04:45,2,0.000,ALERT,212.16,299.37,59.959,1499417103,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,765533.6,765533.6,12906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417122,2194133.00
07/07/2017 04:45,2,0.000,ALERT,212.38,298.47,59.954,1499417103,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,837606.1,837606.1,13131,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417124,2194134.00
07/07/2017 04:45,2,0.000,ALERT,212.83,300.87,59.959,1499417103,"201051344000579","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,775207.5,775207.5,12894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417125,2194135.00
07/07/2017 04:45,2,0.000,ALERT,212.16,299.37,59.954,1499417103,"201051344000890","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,759582.2,759582.2,12904,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417127,2194136.00
07/07/2017 04:45,2,0.000,ALERT,212.83,299.37,59.986,1499417103,"201051344000438","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,762093.2,762093.2,12891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417129,2194137.00
07/07/2017 04:45,2,0.000,ALERT,212.83,298.77,59.965,1499417103,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,690499.6,690499.6,12919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417131,2194138.00
07/07/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1499417103,"274151322000083","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12814,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417133,2194139.00
07/07/2017 04:45,2,0.000,ALERT,213.06,298.77,59.965,1499417103,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12819,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417135,2194140.00
07/07/2017 04:45,2,0.000,ALERT,212.61,300.57,59.965,1499417103,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,755476.6,755476.6,12908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417136,2194141.00
07/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1499417103,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1064310.7,1064310.7,12829,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417138,2194142.00
07/07/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1499417103,"201051344000988","219011344069620",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,662898.3,662898.3,12888,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417140,2194143.00
07/07/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1499417103,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,762308.4,762308.4,12899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417142,2194144.00
07/07/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1499417103,"201051344000458","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,766991.7,766991.7,12877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417144,2194145.00
07/07/2017 04:45,2,0.000,ALERT,213.29,299.97,59.922,1499417103,"201051344000853","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,768032.9,768032.9,12892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417145,2194146.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.996,1499417103,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,761994.2,761994.2,12919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417147,2194147.00
07/07/2017 04:45,2,0.000,ALERT,212.38,298.47,59.970,1499417103,"201051344000917","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,758667.6,758667.6,12906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417149,2194148.00
07/07/2017 04:45,2,0.000,ALERT,213.06,299.97,59.996,1499417103,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,766656.9,766656.9,12901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417151,2194149.00
07/07/2017 04:45,2,0.000,ALERT,212.38,298.47,59.944,1499417103,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,755419.1,755419.1,12898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417153,2194150.00
07/07/2017 04:45,2,0.000,ALERT,211.93,298.77,59.986,1499417103,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,966039.2,966039.2,12810,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417154,2194151.00
07/07/2017 04:45,2,0.000,ALERT,212.83,298.17,59.975,1499417103,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,838233.2,838233.2,13146,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417156,2194152.00
07/07/2017 04:45,2,0.000,ALERT,212.16,299.07,60.002,1499417103,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,750877.5,750877.5,12885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417158,2194153.00
07/07/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1499417103,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,770051.9,770051.9,12890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417160,2194154.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1499417103,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,760450.3,760450.3,12924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417162,2194155.00
07/07/2017 04:45,2,0.000,ALERT,212.16,298.47,59.975,1499417103,"274151322000054","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,982814.3,982814.3,12792,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417163,2194156.00
07/07/2017 04:45,2,0.000,ALERT,212.83,299.67,60.002,1499417103,"201051344000867","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,754257.8,754257.8,12924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417165,2194157.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1499417103,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,758591.7,758591.7,12914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417167,2194158.00
07/07/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1499417103,"201051344000900","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,775868.4,775868.4,12903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417169,2194159.00
07/07/2017 04:45,2,0.000,ALERT,212.83,299.37,60.018,1499417103,"201051344000648","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,763651.4,763651.4,12891,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499417171,2194160.00
07/07/2017 04:45,2,0.000,ALERT,212.61,300.57,59.981,1499417103,"201051344000569","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,777938.3,777938.3,12867,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417173,2194161.00
07/07/2017 04:45,2,0.000,ALERT,212.61,300.27,60.007,1499417103,"201051344000983","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,768534.2,768534.2,12895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417175,2194162.00
07/07/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1499417103,"201051344001158","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,753260.7,753260.7,12899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417176,2194163.00
07/07/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1499417103,"201051344000576","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,767818.2,767818.2,12898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417178,2194164.00
07/07/2017 04:45,2,0.000,ALERT,212.38,298.47,59.954,1499417103,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,956918.0,956918.0,12993,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499417180,2194165.00
07/07/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1499418003,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,766758.1,766758.1,12879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418005,2194166.00
07/07/2017 05:00,2,0.000,ALERT,211.93,297.57,59.965,1499418003,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,978368.8,978368.8,12801,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418007,2194167.00
07/07/2017 05:00,2,0.000,ALERT,212.83,298.77,59.970,1499418003,"201051344000633","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,753565.7,753565.7,12932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418009,2194168.00
07/07/2017 05:00,2,0.000,ALERT,212.16,298.77,59.917,1499418003,"201051344000469","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,757062.6,757062.6,12905,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418010,2194169.00
07/07/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1499418003,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,752080.4,752080.4,12896,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418012,2194170.00
07/07/2017 05:00,2,0.000,ALERT,211.48,298.17,59.959,1499418003,"274151322000052","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1017410.8,1017410.8,12811,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418014,2194171.00
07/07/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1499418003,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,765033.7,765033.7,12896,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418016,2194172.00
07/07/2017 05:00,2,0.000,ALERT,211.70,299.07,59.975,1499418003,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,756641.8,756641.8,12917,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418018,2194173.00
07/07/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1499418003,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,745973.3,745973.3,12887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418019,2194174.00
07/07/2017 05:00,2,0.000,ALERT,211.25,298.47,59.981,1499418003,"201051344000955","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,765533.6,765533.6,12908,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418021,2194175.00
07/07/2017 05:00,2,0.000,ALERT,211.70,297.26,59.933,1499418003,"274151322000094","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,837606.1,837606.1,13133,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418023,2194176.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.67,59.975,1499418003,"201051344000579","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,775207.5,775207.5,12896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418025,2194177.00
07/07/2017 05:00,2,0.000,ALERT,211.70,299.07,59.965,1499418003,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,759582.2,759582.2,12906,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418026,2194178.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1499418003,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,762093.2,762093.2,12893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418028,2194179.00
07/07/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1499418003,"201051344000417","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,690499.6,690499.6,12921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418030,2194180.00
07/07/2017 05:00,2,0.000,ALERT,211.70,297.57,59.959,1499418003,"274151322000083","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,1007160.0,1007160.0,12816,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418032,2194181.00
07/07/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1499418003,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1074653.9,1074653.9,12821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418034,2194182.00
07/07/2017 05:00,2,0.000,ALERT,211.70,299.37,59.959,1499418003,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,755476.6,755476.6,12910,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418036,2194183.00
07/07/2017 05:00,2,0.000,ALERT,211.48,298.47,59.954,1499418003,"274151322000095","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1064310.7,1064310.7,12831,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418037,2194184.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.37,59.959,1499418003,"201051344000988","219011344069620",0.00,17.00,0,294.86,301.47,0.0,0.0,0.000,662898.3,662898.3,12890,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418039,2194185.00
07/07/2017 05:00,2,0.000,ALERT,211.48,297.87,59.965,1499418003,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,762308.4,762308.4,12901,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418041,2194186.00
07/07/2017 05:00,2,0.000,ALERT,211.70,298.77,59.912,1499418003,"201051344000458","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,766991.7,766991.7,12879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418043,2194187.00
07/07/2017 05:00,2,0.000,ALERT,212.61,299.07,59.975,1499418003,"201051344000853","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,768032.9,768032.9,12894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418045,2194188.00
07/07/2017 05:00,2,0.000,ALERT,211.93,298.77,59.928,1499418003,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,761994.2,761994.2,12921,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418046,2194189.00
