ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1499418003,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,758667.6,758667.6,12908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418048,2194190.00
07/07/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1499418003,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,766656.9,766656.9,12903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418050,2194191.00
07/07/2017 05:00,2,0.000,ALERT,211.93,298.17,59.959,1499418003,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,755419.1,755419.1,12900,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418052,2194192.00
07/07/2017 05:00,2,0.000,ALERT,211.48,298.17,59.949,1499418003,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,966039.2,966039.2,12812,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418054,2194193.00
07/07/2017 05:00,2,0.000,ALERT,212.38,296.96,59.981,1499418003,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,838233.2,838233.2,13148,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418055,2194194.00
07/07/2017 05:00,2,0.000,ALERT,211.48,298.77,59.954,1499418003,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,750877.5,750877.5,12887,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418057,2194195.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.97,59.954,1499418003,"201051344000594","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,770051.9,770051.9,12892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418059,2194196.00
07/07/2017 05:00,2,0.000,ALERT,211.93,298.77,59.938,1499418003,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,760450.3,760450.3,12926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418061,2194197.00
07/07/2017 05:00,2,0.000,ALERT,211.25,297.26,59.975,1499418003,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,982814.3,982814.3,12794,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418063,2194198.00
07/07/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1499418003,"201051344000867","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,754257.8,754257.8,12926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418064,2194199.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.07,59.970,1499418003,"201051344001093","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,758591.7,758591.7,12916,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418066,2194200.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1499418003,"201051344000900","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,775868.4,775868.4,12905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418068,2194201.00
07/07/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1499418003,"201051344000648","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,763651.4,763651.4,12893,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418070,2194202.00
07/07/2017 05:00,2,0.000,ALERT,212.16,299.67,59.928,1499418003,"201051344000569","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,777938.3,777938.3,12869,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418072,2194203.00
07/07/2017 05:00,2,0.000,ALERT,211.93,299.07,59.959,1499418003,"201051344000983","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,768534.2,768534.2,12897,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418073,2194204.00
07/07/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1499418003,"201051344001158","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,753260.7,753260.7,12901,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418075,2194205.00
07/07/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1499418003,"201051344000576","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,767818.2,767818.2,12900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418077,2194206.00
07/07/2017 05:00,2,0.000,ALERT,211.48,297.26,59.944,1499418003,"274151322000087","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,956918.0,956918.0,12995,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418079,2194207.00
07/07/2017 05:15,2,0.000,ALERT,212.38,298.17,59.975,1499418903,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,766758.1,766758.1,12881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418905,2194208.00
07/07/2017 05:15,2,0.000,ALERT,212.16,297.87,59.954,1499418903,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,978368.8,978368.8,12803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418907,2194209.00
07/07/2017 05:15,2,0.000,ALERT,212.83,298.47,59.970,1499418903,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,753565.7,753565.7,12934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418909,2194210.00
07/07/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1499418903,"201051344000469","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,757062.6,757062.6,12907,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418911,2194211.00
07/07/2017 05:15,2,0.000,ALERT,211.25,297.87,59.959,1499418903,"201051344000646","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,752080.4,752080.4,12898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418913,2194212.00
07/07/2017 05:15,2,0.000,ALERT,211.70,298.47,59.954,1499418903,"274151322000052","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1017410.8,1017410.8,12813,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418914,2194213.00
07/07/2017 05:15,2,0.000,ALERT,211.70,298.17,59.938,1499418903,"201051344000585","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,765033.7,765033.7,12898,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418916,2194214.00
07/07/2017 05:15,2,0.000,ALERT,211.48,298.47,59.965,1499418903,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,756641.8,756641.8,12919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418918,2194215.00
07/07/2017 05:15,2,0.000,ALERT,212.16,298.47,59.959,1499418903,"201051344000582","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,745973.3,745973.3,12889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418920,2194216.00
07/07/2017 05:15,2,0.000,ALERT,211.03,297.57,59.954,1499418903,"201051344000955","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,765533.6,765533.6,12910,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418922,2194217.00
07/07/2017 05:15,2,0.000,ALERT,212.16,297.57,59.949,1499418903,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,837606.1,837606.1,13135,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418923,2194218.00
07/07/2017 05:15,2,0.000,ALERT,212.16,299.37,59.959,1499418903,"201051344000579","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,775207.5,775207.5,12898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418925,2194219.00
07/07/2017 05:15,2,0.000,ALERT,211.25,298.17,59.954,1499418903,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,759582.2,759582.2,12908,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418927,2194220.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1499418903,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,762093.2,762093.2,12895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418929,2194221.00
07/07/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1499418903,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,690499.6,690499.6,12923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418930,2194222.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.47,59.959,1499418903,"274151322000083","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1007160.0,1007160.0,12818,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418932,2194223.00
07/07/2017 05:15,2,0.000,ALERT,212.61,297.57,59.954,1499418903,"274151322000076","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1074653.9,1074653.9,12823,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418934,2194224.00
07/07/2017 05:15,2,0.000,ALERT,212.16,299.37,59.954,1499418903,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,755476.6,755476.6,12912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418936,2194225.00
07/07/2017 05:15,2,0.000,ALERT,211.70,298.47,59.917,1499418903,"274151322000095","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12833,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418938,2194226.00
07/07/2017 05:15,2,0.000,ALERT,212.16,299.07,60.007,1499418903,"201051344000988","219011344069620",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,662898.3,662898.3,12892,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418940,2194227.00
07/07/2017 05:15,2,0.000,ALERT,211.48,297.26,59.949,1499418903,"201051344001025","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,762308.4,762308.4,12903,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418941,2194228.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1499418903,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,766991.7,766991.7,12881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418943,2194229.00
07/07/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1499418903,"201051344000853","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,768032.9,768032.9,12896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418945,2194230.00
07/07/2017 05:15,2,0.000,ALERT,211.93,297.87,59.933,1499418903,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,761994.2,761994.2,12923,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418947,2194231.00
07/07/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1499418903,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,758667.6,758667.6,12910,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418949,2194232.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.17,59.954,1499418903,"201051344001145","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,766656.9,766656.9,12905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418950,2194233.00
07/07/2017 05:15,2,0.000,ALERT,211.70,296.96,59.949,1499418903,"201051344000651","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,755419.1,755419.1,12902,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418952,2194234.00
07/07/2017 05:15,2,0.000,ALERT,211.48,297.57,59.938,1499418903,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,966039.2,966039.2,12814,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418955,2194235.00
07/07/2017 05:15,2,0.000,ALERT,212.61,297.26,59.954,1499418903,"274151322000068","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,838233.2,838233.2,13150,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499418957,2194236.00
07/07/2017 05:15,2,0.000,ALERT,211.48,298.17,59.959,1499418903,"201051344001135","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,750877.5,750877.5,12889,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418958,2194237.00
07/07/2017 05:15,2,0.000,ALERT,211.70,299.07,59.959,1499418903,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,770051.9,770051.9,12894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418960,2194238.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.17,59.959,1499418903,"201051344001203","219011344069620",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,760450.3,760450.3,12928,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418962,2194239.00
07/07/2017 05:15,2,0.000,ALERT,211.70,297.57,59.959,1499418903,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,982814.3,982814.3,12796,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418964,2194240.00
07/07/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1499418903,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,754257.8,754257.8,12928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418966,2194241.00
07/07/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1499418903,"201051344001093","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,758591.7,758591.7,12918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418967,2194242.00
07/07/2017 05:15,2,0.000,ALERT,212.16,298.77,59.959,1499418903,"201051344000900","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,775868.4,775868.4,12907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418969,2194243.00
07/07/2017 05:15,2,0.000,ALERT,212.38,298.17,59.954,1499418903,"201051344000648","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,763651.4,763651.4,12895,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418971,2194244.00
07/07/2017 05:15,2,0.000,ALERT,212.16,299.37,59.933,1499418903,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,777938.3,777938.3,12871,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418973,2194245.00
07/07/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1499418903,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,768534.2,768534.2,12899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418975,2194246.00
07/07/2017 05:15,2,0.000,ALERT,211.93,298.17,59.949,1499418903,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,753260.7,753260.7,12903,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418976,2194247.00
07/07/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1499418903,"201051344000576","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,767818.2,767818.2,12902,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418978,2194248.00
07/07/2017 05:15,2,0.000,ALERT,212.16,297.87,59.954,1499418903,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,956918.0,956918.0,12997,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499418980,2194249.00
07/07/2017 05:30,2,0.000,ALERT,212.16,298.47,60.018,1499419804,"201051344000645","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,766758.1,766758.1,12883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419806,2194250.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.57,60.002,1499419804,"274151322000085","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,978368.8,978368.8,12805,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419808,2194251.00
07/07/2017 05:30,2,0.000,ALERT,212.16,297.87,60.007,1499419804,"201051344000633","219011344069620",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,753565.7,753565.7,12936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419809,2194252.00
07/07/2017 05:30,2,0.000,ALERT,211.70,298.47,60.007,1499419804,"201051344000469","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,757062.6,757062.6,12909,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419811,2194253.00
07/07/2017 05:30,2,0.000,ALERT,211.25,297.57,59.986,1499419804,"201051344000646","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,752080.4,752080.4,12900,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419813,2194254.00
07/07/2017 05:30,2,0.000,ALERT,211.25,298.17,60.002,1499419804,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1017410.8,1017410.8,12815,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419815,2194255.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.87,60.007,1499419804,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,765033.7,765033.7,12900,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419817,2194256.00
07/07/2017 05:30,2,0.000,ALERT,211.48,298.47,60.018,1499419804,"201051344001230","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,756641.8,756641.8,12921,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419819,2194257.00
07/07/2017 05:30,2,0.000,ALERT,211.93,298.47,60.012,1499419804,"201051344000582","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,745973.3,745973.3,12891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419820,2194258.00
07/07/2017 05:30,2,0.000,ALERT,211.25,298.17,60.039,1499419804,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,765533.6,765533.6,12912,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419822,2194259.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.87,60.002,1499419804,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,837606.1,837606.1,13137,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419824,2194260.00
07/07/2017 05:30,2,0.000,ALERT,211.70,299.07,60.007,1499419804,"201051344000579","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,775207.5,775207.5,12900,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419826,2194261.00
07/07/2017 05:30,2,0.000,ALERT,211.48,298.47,60.002,1499419804,"201051344000890","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,759582.2,759582.2,12910,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419828,2194262.00
07/07/2017 05:30,2,0.000,ALERT,211.93,298.17,60.007,1499419804,"201051344000438","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,762093.2,762093.2,12897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419829,2194263.00
07/07/2017 05:30,2,0.000,ALERT,211.48,297.26,59.954,1499419804,"201051344000417","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,690499.6,690499.6,12925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419831,2194264.00
07/07/2017 05:30,2,0.000,ALERT,211.70,298.77,60.007,1499419804,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1007160.0,1007160.0,12820,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419833,2194265.00
07/07/2017 05:30,2,0.000,ALERT,212.16,298.17,60.002,1499419804,"274151322000076","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1074653.9,1074653.9,12825,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419835,2194266.00
07/07/2017 05:30,2,0.000,ALERT,211.48,299.07,60.002,1499419804,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,755476.6,755476.6,12914,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419837,2194267.00
07/07/2017 05:30,2,0.000,ALERT,211.48,299.37,59.991,1499419804,"274151322000095","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1064310.7,1064310.7,12835,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419838,2194268.00
07/07/2017 05:30,2,0.000,ALERT,211.48,298.47,60.002,1499419804,"201051344000988","219011344069620",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,662898.3,662898.3,12894,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419840,2194269.00
07/07/2017 05:30,2,0.000,ALERT,211.25,296.96,60.028,1499419804,"201051344001025","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,762308.4,762308.4,12905,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419842,2194270.00
07/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1499419804,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,766991.7,766991.7,12883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419844,2194271.00
07/07/2017 05:30,2,0.000,ALERT,212.16,298.47,59.996,1499419804,"201051344000853","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,768032.9,768032.9,12898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499419846,2194272.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1499419804,"201051344000685","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,761994.2,761994.2,12925,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419847,2194273.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.26,59.991,1499419804,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,758667.6,758667.6,12912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419849,2194274.00
07/07/2017 05:30,2,0.000,ALERT,211.70,297.57,59.986,1499419804,"201051344001145","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,766656.9,766656.9,12907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419851,2194275.00
07/07/2017 05:30,2,0.000,ALERT,211.48,296.96,59.986,1499419804,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,755419.1,755419.1,12904,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419853,2194276.00
07/07/2017 05:30,2,0.000,ALERT,211.25,298.47,59.986,1499419804,"274151322000088","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,966039.2,966039.2,12816,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419855,2194277.00
07/07/2017 05:30,2,0.000,ALERT,211.93,296.96,59.975,1499419804,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,838233.2,838233.2,13152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419856,2194278.00
07/07/2017 05:30,2,0.000,ALERT,211.25,297.87,59.986,1499419804,"201051344001135","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,750877.5,750877.5,12891,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419858,2194279.00
07/07/2017 05:30,2,0.000,ALERT,211.70,299.67,59.975,1499419804,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,770051.9,770051.9,12896,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419860,2194280.00
07/07/2017 05:30,2,0.000,ALERT,211.48,297.26,59.986,1499419804,"201051344001203","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,760450.3,760450.3,12930,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419862,2194281.00
07/07/2017 05:30,2,0.000,ALERT,211.48,298.77,59.981,1499419804,"274151322000054","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,982814.3,982814.3,12798,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419863,2194282.00
07/07/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1499419804,"201051344000867","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,754257.8,754257.8,12930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419865,2194283.00
07/07/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1499419804,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,758591.7,758591.7,12920,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419867,2194284.00
07/07/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1499419804,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,775868.4,775868.4,12909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419869,2194285.00
07/07/2017 05:30,2,0.000,ALERT,211.93,298.17,60.007,1499419804,"201051344000648","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,763651.4,763651.4,12897,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419871,2194286.00
07/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.975,1499419804,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,777938.3,777938.3,12873,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419873,2194287.00
07/07/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1499419804,"201051344000983","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,768534.2,768534.2,12901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419875,2194288.00
07/07/2017 05:30,2,0.000,ALERT,211.48,297.87,59.965,1499419804,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,753260.7,753260.7,12905,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419877,2194289.00
07/07/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1499419804,"201051344000576","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,767818.2,767818.2,12904,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419878,2194290.00
07/07/2017 05:30,2,0.000,ALERT,211.48,297.57,59.970,1499419804,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,956918.0,956918.0,12999,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499419880,2194291.00
07/07/2017 05:45,2,0.000,ALERT,212.16,298.17,59.959,1499420704,"201051344000645","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,766758.1,766758.1,12885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420706,2194292.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.17,59.959,1499420704,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,978368.8,978368.8,12807,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420708,2194293.00
07/07/2017 05:45,2,0.000,ALERT,212.38,298.17,59.991,1499420704,"201051344000633","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,753565.7,753565.7,12938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420710,2194294.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1499420704,"201051344000469","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,757062.6,757062.6,12911,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420711,2194295.00
07/07/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1499420704,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,752080.4,752080.4,12902,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420713,2194296.00
07/07/2017 05:45,2,0.000,ALERT,211.03,297.87,59.944,1499420704,"274151322000052","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1017410.8,1017410.8,12817,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420715,2194297.00
07/07/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1499420704,"201051344000585","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,765033.7,765033.7,12902,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420717,2194298.00
07/07/2017 05:45,2,0.000,ALERT,211.70,298.17,60.007,1499420704,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,756641.8,756641.8,12923,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420718,2194299.00
07/07/2017 05:45,2,0.000,ALERT,212.38,298.77,60.012,1499420704,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,745973.3,745973.3,12893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420720,2194300.00
07/07/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1499420704,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,765533.6,765533.6,12914,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420722,2194301.00
07/07/2017 05:45,2,0.000,ALERT,211.25,297.26,59.954,1499420704,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,837606.1,837606.1,13139,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420724,2194302.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.77,59.928,1499420704,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,775207.5,775207.5,12902,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420726,2194303.00
07/07/2017 05:45,2,0.000,ALERT,211.48,297.87,59.965,1499420704,"201051344000890","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,759582.2,759582.2,12912,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420727,2194304.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1499420704,"201051344000438","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,762093.2,762093.2,12899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420729,2194305.00
07/07/2017 05:45,2,0.000,ALERT,211.93,297.26,59.965,1499420704,"201051344000417","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,690499.6,690499.6,12927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420731,2194306.00
07/07/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1499420704,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12822,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420733,2194307.00
07/07/2017 05:45,2,0.000,ALERT,211.93,298.17,59.965,1499420704,"274151322000076","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1074653.9,1074653.9,12827,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420735,2194308.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1499420704,"201051344000868","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,755476.6,755476.6,12916,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420737,2194309.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.77,59.959,1499420704,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1064310.7,1064310.7,12837,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420739,2194310.00
07/07/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1499420704,"201051344000988","219011344069620",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,662898.3,662898.3,12896,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420741,2194311.00
07/07/2017 05:45,2,0.000,ALERT,211.48,296.66,59.965,1499420704,"201051344001025","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,762308.4,762308.4,12907,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420742,2194312.00
07/07/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1499420704,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,766991.7,766991.7,12885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420744,2194313.00
07/07/2017 05:45,2,0.000,ALERT,212.16,297.87,59.959,1499420704,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,768032.9,768032.9,12900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420746,2194314.00
07/07/2017 05:45,2,0.000,ALERT,211.93,297.57,59.959,1499420704,"201051344000685","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,761994.2,761994.2,12927,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420748,2194315.00
07/07/2017 05:45,2,0.000,ALERT,211.93,297.26,59.970,1499420704,"201051344000917","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,758667.6,758667.6,12914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420750,2194316.00
07/07/2017 05:45,2,0.000,ALERT,211.93,297.87,59.965,1499420704,"201051344001145","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,766656.9,766656.9,12909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420751,2194317.00
07/07/2017 05:45,2,0.000,ALERT,211.70,296.96,59.959,1499420704,"201051344000651","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,755419.1,755419.1,12906,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420753,2194318.00
07/07/2017 05:45,2,0.000,ALERT,211.25,298.47,59.986,1499420704,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,966039.2,966039.2,12818,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420755,2194319.00
07/07/2017 05:45,2,0.000,ALERT,211.93,296.96,59.970,1499420704,"274151322000068","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,838233.2,838233.2,13154,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420757,2194320.00
07/07/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1499420704,"201051344001135","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,750877.5,750877.5,12893,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420759,2194321.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.47,59.933,1499420704,"201051344000594","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,770051.9,770051.9,12898,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420761,2194322.00
07/07/2017 05:45,2,0.000,ALERT,211.48,296.66,59.965,1499420704,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,760450.3,760450.3,12932,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420762,2194323.00
07/07/2017 05:45,2,0.000,ALERT,211.48,298.47,59.954,1499420704,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,982814.3,982814.3,12800,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420764,2194324.00
07/07/2017 05:45,2,0.000,ALERT,211.93,298.17,59.959,1499420704,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,754257.8,754257.8,12932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420766,2194325.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1499420704,"201051344001093","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,758591.7,758591.7,12922,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499420768,2194326.00
07/07/2017 05:45,2,0.000,ALERT,211.93,298.47,59.954,1499420704,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,775868.4,775868.4,12911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420770,2194327.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.57,59.965,1499420704,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,763651.4,763651.4,12899,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420771,2194328.00
07/07/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1499420704,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,777938.3,777938.3,12875,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420773,2194329.00
07/07/2017 05:45,2,0.000,ALERT,211.93,298.77,59.996,1499420704,"201051344000983","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,768534.2,768534.2,12903,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420775,2194330.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1499420704,"201051344001158","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,753260.7,753260.7,12907,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420777,2194331.00
07/07/2017 05:45,2,0.000,ALERT,212.16,298.77,59.933,1499420704,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,767818.2,767818.2,12906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420779,2194332.00
07/07/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1499420704,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,956918.0,956918.0,13001,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499420780,2194333.00
