ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 06:00,2,0.000,ALERT,211.25,296.36,59.981,1499421603,"201051344000645","219011344069620",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,766758.1,766758.1,12887,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421605,2194334.00
07/07/2017 06:00,2,0.000,ALERT,210.35,295.76,59.981,1499421603,"274151322000085","219011344069620",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,978368.8,978368.8,12809,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421607,2194335.00
07/07/2017 06:00,2,0.000,ALERT,210.80,295.16,59.981,1499421603,"201051344000633","219011344069620",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,753565.7,753565.7,12940,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421609,2194336.00
07/07/2017 06:00,2,0.000,ALERT,210.80,296.06,60.007,1499421603,"201051344000469","219011344069620",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,757062.6,757062.6,12913,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421611,2194337.00
07/07/2017 06:00,2,0.000,ALERT,210.12,295.46,60.002,1499421603,"201051344000646","219011344069620",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,752080.4,752080.4,12904,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421613,2194338.00
07/07/2017 06:00,2,0.000,ALERT,209.90,294.86,59.970,1499421603,"274151322000052","219011344069620",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,1017410.8,1017410.8,12819,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421614,2194339.00
07/07/2017 06:00,2,0.000,ALERT,210.80,296.36,59.975,1499421603,"201051344000585","219011344069620",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,765033.7,765033.7,12904,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421616,2194340.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.36,59.933,1499421603,"201051344001230","219011344069620",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,756641.8,756641.8,12925,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421618,2194341.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.96,59.965,1499421603,"201051344000582","219011344069620",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,745973.3,745973.3,12895,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421620,2194342.00
07/07/2017 06:00,2,0.000,ALERT,210.35,296.36,59.965,1499421603,"201051344000955","219011344069620",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,765533.6,765533.6,12916,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421621,2194343.00
07/07/2017 06:00,2,0.000,ALERT,210.80,295.76,59.922,1499421603,"274151322000094","219011344069620",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,837606.1,837606.1,13141,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421623,2194344.00
07/07/2017 06:00,2,0.000,ALERT,210.80,296.96,59.928,1499421603,"201051344000579","219011344069620",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,775207.5,775207.5,12904,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421625,2194345.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.66,59.959,1499421603,"201051344000890","219011344069620",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,759582.2,759582.2,12914,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421627,2194346.00
07/07/2017 06:00,2,0.000,ALERT,210.80,296.06,59.959,1499421603,"201051344000438","219011344069620",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,762093.2,762093.2,12901,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421629,2194347.00
07/07/2017 06:00,2,0.000,ALERT,210.80,295.46,59.970,1499421603,"201051344000417","219011344069620",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,690499.6,690499.6,12929,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421630,2194348.00
07/07/2017 06:00,2,0.000,ALERT,210.80,296.66,59.991,1499421603,"274151322000083","219011344069620",0.00,17.00,0,293.66,300.27,0.0,0.0,0.000,1007160.0,1007160.0,12824,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421632,2194349.00
07/07/2017 06:00,2,0.000,ALERT,211.25,296.36,59.949,1499421603,"274151322000076","219011344069620",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,1074653.9,1074653.9,12829,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421634,2194350.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.96,59.991,1499421603,"201051344000868","219011344069620",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,755476.6,755476.6,12918,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421636,2194351.00
07/07/2017 06:00,2,0.000,ALERT,210.80,297.57,59.944,1499421603,"274151322000095","219011344069620",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,1064310.7,1064310.7,12839,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421638,2194352.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1499421603,"201051344000988","219011344069620",0.00,16.30,0,291.25,299.97,0.0,0.0,0.000,662898.3,662898.3,12898,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421639,2194353.00
07/07/2017 06:00,2,0.000,ALERT,210.35,295.16,59.949,1499421603,"201051344001025","219011344069620",0.00,16.00,0,292.46,299.97,0.0,0.0,0.000,762308.4,762308.4,12909,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421641,2194354.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.96,59.954,1499421603,"201051344000458","219011344069620",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,766991.7,766991.7,12887,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421643,2194355.00
07/07/2017 06:00,2,0.000,ALERT,211.48,296.66,59.944,1499421603,"201051344000853","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,768032.9,768032.9,12902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421645,2194356.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.06,59.986,1499421603,"201051344000685","219011344069620",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,761994.2,761994.2,12929,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421647,2194357.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1499421603,"201051344000917","219011344069620",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,758667.6,758667.6,12916,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421648,2194358.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.36,59.938,1499421603,"201051344001145","219011344069620",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,766656.9,766656.9,12911,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421650,2194359.00
07/07/2017 06:00,2,0.000,ALERT,211.03,295.46,59.954,1499421603,"201051344000651","219011344069620",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,755419.1,755419.1,12908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421652,2194360.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.36,59.975,1499421603,"274151322000088","219011344069620",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,966039.2,966039.2,12820,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421654,2194361.00
07/07/2017 06:00,2,0.000,ALERT,211.25,295.76,59.938,1499421603,"274151322000068","219011344069620",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,838233.2,838233.2,13156,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421656,2194362.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.36,59.975,1499421603,"201051344001135","219011344069620",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,750877.5,750877.5,12895,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421658,2194363.00
07/07/2017 06:00,2,0.000,ALERT,210.80,297.57,59.949,1499421603,"201051344000594","219011344069620",0.00,16.30,0,293.66,300.57,0.0,0.0,0.000,770051.9,770051.9,12900,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421659,2194364.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.06,59.912,1499421603,"201051344001203","219011344069620",0.00,16.30,0,292.76,300.87,0.0,0.0,0.000,760450.3,760450.3,12934,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421661,2194365.00
07/07/2017 06:00,2,0.000,ALERT,210.57,296.36,59.949,1499421603,"274151322000054","219011344069620",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,982814.3,982814.3,12802,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421663,2194366.00
07/07/2017 06:00,2,0.000,ALERT,211.48,296.96,59.949,1499421603,"201051344000867","219011344069620",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,754257.8,754257.8,12934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421665,2194367.00
07/07/2017 06:00,2,0.000,ALERT,211.48,297.26,59.949,1499421603,"201051344001093","219011344069620",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,758591.7,758591.7,12924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421667,2194368.00
07/07/2017 06:00,2,0.000,ALERT,211.25,297.26,59.959,1499421603,"201051344000900","219011344069620",0.00,16.30,0,293.36,300.27,0.0,0.0,0.000,775868.4,775868.4,12913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421669,2194369.00
07/07/2017 06:00,2,0.000,ALERT,211.25,296.36,59.954,1499421603,"201051344000648","219011344069620",0.00,15.80,0,293.06,300.27,0.0,0.0,0.000,763651.4,763651.4,12901,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421670,2194370.00
07/07/2017 06:00,2,0.000,ALERT,211.25,297.57,59.928,1499421603,"201051344000569","219011344069620",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,777938.3,777938.3,12877,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421672,2194371.00
07/07/2017 06:00,2,0.000,ALERT,211.25,297.26,59.949,1499421603,"201051344000983","219011344069620",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,768534.2,768534.2,12905,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421674,2194372.00
07/07/2017 06:00,2,0.000,ALERT,211.25,296.66,59.965,1499421603,"201051344001158","219011344069620",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,753260.7,753260.7,12909,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421676,2194373.00
07/07/2017 06:00,2,0.000,ALERT,211.70,297.57,59.944,1499421603,"201051344000576","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,767818.2,767818.2,12908,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499421678,2194374.00
07/07/2017 06:00,2,0.000,ALERT,211.03,296.66,59.944,1499421603,"274151322000087","219011344069620",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,956918.0,956918.0,13003,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499421679,2194375.00
07/07/2017 06:15,2,0.143,ALERT,211.25,296.96,60.034,1499422503,"201051344000645","219011344069620",20.50,16.70,0,293.36,298.47,3.0,1.0,0.000,766758.1,766758.1,12889,0,0,0,L,1122011218,0,120.65,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499422505,2194376.00
07/07/2017 06:15,2,0.066,ALERT,210.57,296.36,59.986,1499422503,"274151322000085","219011344069620",22.66,17.00,0,293.36,298.77,1.5,0.0,0.000,978368.8,978368.8,12811,0,0,0,L,1151911521,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1499422507,2194377.00
07/07/2017 06:15,2,0.148,ALERT,211.70,297.26,59.996,1499422503,"201051344000633","219011344069620",21.33,15.80,0,291.85,298.17,3.2,1.2,0.000,753565.7,753565.7,12942,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499422509,2194378.00
07/07/2017 06:15,2,0.160,ALERT,211.03,296.96,59.986,1499422503,"201051344000469","219011344069620",22.68,15.50,0,293.06,298.17,3.7,1.6,0.000,757062.7,757062.7,12915,0,0,0,L,1122011218,0,119.97,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499422511,2194379.00
07/07/2017 06:15,2,0.143,ALERT,211.25,298.17,60.023,1499422503,"201051344000646","219011344069620",22.19,16.30,0,293.06,299.37,3.2,1.2,0.000,752080.5,752080.5,12906,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1499422513,2194380.00
07/07/2017 06:15,2,0.092,ALERT,209.90,296.06,60.007,1499422503,"274151322000052","219011344069620",21.97,17.50,0,293.06,299.07,2.0,0.1,0.000,1017410.8,1017410.8,12821,0,0,0,L,1151911521,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1499422515,2194381.00
07/07/2017 06:15,2,0.158,ALERT,211.70,298.77,59.991,1499422503,"201051344000585","219011344069620",22.15,16.30,0,293.96,299.67,3.6,1.5,0.000,765033.8,765033.8,12906,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499422516,2194382.00
07/07/2017 06:15,2,0.143,ALERT,211.48,298.47,59.991,1499422503,"201051344001230","219011344069620",20.18,16.30,0,294.26,299.97,3.0,0.9,0.000,756641.8,756641.8,12927,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1499422518,2194383.00
07/07/2017 06:15,2,0.156,ALERT,211.93,299.07,60.012,1499422503,"201051344000582","219011344069620",20.20,16.00,0,295.16,300.57,3.2,1.1,0.000,745973.3,745973.3,12897,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499422520,2194384.00
07/07/2017 06:15,2,0.182,ALERT,211.25,298.47,60.018,1499422503,"201051344000955","219011344069620",20.12,16.30,0,293.96,299.67,3.7,1.6,0.000,765533.7,765533.7,12918,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499422522,2194385.00
07/07/2017 06:15,2,0.000,ALERT,210.57,295.46,59.996,1499422503,"274151322000094","219011344069620",39.38,17.00,0,293.36,374.81,0.0,0.0,0.000,837606.1,837606.1,13143,0,0,0,L,1151911521,0,120.88,121.78,0002,14,0,0,0,0,0,0,17,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1499422524,2194386.00
07/07/2017 06:15,2,0.174,ALERT,211.25,298.47,60.044,1499422503,"201051344000579","219011344069620",22.56,16.30,0,294.86,299.37,4.0,2.0,0.000,775207.7,775207.7,12906,0,0,0,L,1122011218,0,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1499422525,2194387.00
07/07/2017 06:15,2,0.156,ALERT,211.70,299.67,60.007,1499422503,"201051344000890","219011344069620",22.60,16.70,0,294.26,300.87,3.6,1.5,0.000,759582.2,759582.2,12916,0,0,0,L,1122011218,0,121.33,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499422527,2194388.00
07/07/2017 06:15,2,0.154,ALERT,211.93,298.77,60.002,1499422503,"201051344000438","219011344069620",22.60,16.00,0,293.96,300.27,3.5,1.5,0.000,762093.3,762093.3,12903,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499422529,2194389.00
07/07/2017 06:15,2,0.160,ALERT,211.70,297.87,60.002,1499422503,"201051344000417","219011344069620",17.79,16.70,0,293.66,299.37,2.9,0.9,0.000,690499.6,690499.6,12931,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1499422531,2194390.00
07/07/2017 06:15,2,0.068,ALERT,211.03,297.57,59.991,1499422503,"274151322000083","219011344069620",22.44,16.70,0,293.36,299.07,1.6,0.0,0.000,1007160.0,1007160.0,12826,0,0,0,L,1151911521,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1499422533,2194391.00
07/07/2017 06:15,2,0.072,ALERT,211.48,296.66,60.028,1499422503,"274151322000076","219011344069620",23.42,17.30,0,293.06,299.07,1.7,0.0,0.000,1074653.9,1074653.9,12831,0,0,0,L,1151911521,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1499422535,2194392.00
07/07/2017 06:15,2,0.148,ALERT,211.25,298.47,60.007,1499422503,"201051344000868","219011344069620",22.11,16.00,0,294.56,299.97,3.4,1.3,0.000,755476.6,755476.6,12920,0,0,0,L,1122011218,0,120.42,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1499422536,2194393.00
07/07/2017 06:15,2,0.064,ALERT,210.80,297.87,60.002,1499422503,"274151322000095","219011344069620",22.84,16.70,0,294.26,299.67,1.5,0.0,0.000,1064310.7,1064310.7,12841,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1499422538,2194394.00
07/07/2017 06:15,2,0.098,ALERT,211.03,297.57,60.018,1499422503,"201051344000988","219011344069620",18.23,16.30,0,291.85,299.07,1.8,0.0,0.000,662898.3,662898.3,12900,0,0,0,L,1122011218,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499422540,2194395.00
07/07/2017 06:15,2,0.139,ALERT,211.70,298.17,60.002,1499422503,"201051344001025","219011344069620",23.20,15.80,0,293.36,300.57,3.3,1.2,0.000,762308.4,762308.4,12911,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1499422542,2194396.00
07/07/2017 06:15,2,0.145,ALERT,211.03,297.87,59.991,1499422503,"201051344000458","219011344069620",22.74,17.00,0,293.96,299.97,3.4,1.3,0.000,766991.7,766991.7,12889,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499422544,2194397.00
07/07/2017 06:15,2,0.137,ALERT,211.70,297.57,60.018,1499422503,"201051344000853","219011344069620",21.65,16.00,0,294.26,299.37,3.0,1.0,0.000,768032.9,768032.9,12904,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1499422546,2194398.00
07/07/2017 06:15,2,0.119,ALERT,212.38,299.37,60.002,1499422503,"201051344000685","219011344069620",22.26,16.30,0,294.26,299.97,2.7,0.7,0.000,761994.2,761994.2,12931,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499422547,2194399.00
07/07/2017 06:15,2,0.141,ALERT,211.93,298.17,59.996,1499422503,"201051344000917","219011344069620",21.31,17.00,0,293.36,299.67,3.0,1.0,0.000,758667.6,758667.6,12918,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499422549,2194400.00
07/07/2017 06:15,2,0.131,ALERT,211.93,298.77,60.002,1499422503,"201051344001145","219011344069620",22.07,16.00,0,294.56,300.87,3.0,0.9,0.000,766657.0,766657.0,12913,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499422551,2194401.00
07/07/2017 06:15,2,0.166,ALERT,212.16,298.17,60.012,1499422503,"201051344000651","219011344069620",19.98,15.50,0,293.66,299.67,3.4,1.3,0.000,755419.1,755419.1,12910,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499422553,2194402.00
07/07/2017 06:15,2,0.055,ALERT,210.35,296.66,60.002,1499422503,"274151322000088","219011344069620",22.60,17.50,0,293.36,298.77,1.3,0.0,0.000,966039.2,966039.2,12822,0,0,0,L,1151911521,0,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1499422555,2194403.00
07/07/2017 06:15,2,0.008,ALERT,211.48,296.06,59.996,1499422503,"274151322000068","219011344069620",39.70,17.80,0,292.46,380.52,0.0,0.0,0.000,838233.2,838233.2,13158,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,37,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499422556,2194404.00
07/07/2017 06:15,2,0.156,ALERT,211.48,299.07,60.012,1499422503,"201051344001135","219011344069620",23.08,16.00,0,294.26,300.57,3.7,1.6,0.000,750877.6,750877.6,12897,0,0,0,L,1122011218,0,121.10,121.10,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499422558,2194405.00
07/07/2017 06:15,2,0.152,ALERT,211.03,298.17,59.991,1499422503,"201051344000594","219011344069620",22.11,16.30,0,293.96,299.67,3.4,1.4,0.000,770052.0,770052.0,12902,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499422560,2194406.00
07/07/2017 06:15,2,0.156,ALERT,211.93,298.77,60.007,1499422503,"201051344001203","219011344069620",21.21,16.30,0,294.26,301.77,3.4,1.3,0.000,760450.4,760450.4,12936,0,0,0,L,1122011218,0,121.78,121.10,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499422562,2194407.00
07/07/2017 06:15,2,0.068,ALERT,210.80,297.26,59.996,1499422503,"274151322000054","219011344069620",22.74,17.50,0,293.36,299.37,1.6,0.0,0.000,982814.3,982814.3,12804,0,0,0,L,1151911521,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499422564,2194408.00
07/07/2017 06:15,2,0.146,ALERT,211.48,297.57,60.002,1499422503,"201051344000867","219011344069620",22.84,16.70,0,293.96,299.67,3.4,1.4,0.000,754257.9,754257.9,12936,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499422565,2194409.00
07/07/2017 06:15,2,0.174,ALERT,211.93,299.07,60.007,1499422503,"201051344001093","219011344069620",21.79,17.00,0,295.16,299.97,3.9,1.8,0.000,758591.8,758591.8,12926,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1499422567,2194410.00
07/07/2017 06:15,2,0.107,ALERT,211.25,298.17,59.949,1499422503,"201051344000900","219011344069620",22.30,16.30,0,293.66,299.07,2.5,0.4,0.000,775868.4,775868.4,12915,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1499422569,2194411.00
07/07/2017 06:15,2,0.154,ALERT,211.70,297.87,59.996,1499422503,"201051344000648","219011344069620",22.46,15.80,0,293.36,299.37,3.5,1.5,0.000,763651.5,763651.5,12903,0,0,0,L,1122011218,0,120.42,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499422571,2194412.00
07/07/2017 06:15,2,0.152,ALERT,211.48,299.07,60.002,1499422503,"201051344000569","219011344069620",23.14,16.30,0,294.86,299.97,3.6,1.5,0.000,777938.4,777938.4,12879,0,0,0,L,1122011218,0,120.42,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1499422573,2194413.00
07/07/2017 06:15,2,0.154,ALERT,211.25,298.17,60.007,1499422503,"201051344000983","219011344069620",22.90,16.30,0,294.26,299.97,3.6,1.6,0.000,768534.3,768534.3,12907,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499422575,2194414.00
07/07/2017 06:15,2,0.148,ALERT,211.70,298.47,60.012,1499422503,"201051344001158","219011344069620",20.73,15.80,0,293.36,299.07,3.1,1.1,0.000,753260.7,753260.7,12911,0,0,0,L,1122011218,0,120.65,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499422577,2194415.00
07/07/2017 06:15,2,0.146,ALERT,211.93,298.77,60.028,1499422503,"201051344000576","219011344069620",22.42,16.00,0,294.26,299.67,3.4,1.3,0.000,767818.3,767818.3,12910,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1499422578,2194416.00
07/07/2017 06:15,2,0.078,ALERT,211.03,296.66,59.996,1499422503,"274151322000087","219011344069620",22.19,17.80,0,292.46,298.17,1.8,0.0,0.000,956918.0,956918.0,13005,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499422580,2194417.00
07/07/2017 06:30,2,0.211,ACTIVE,211.93,336.04,59.975,1499423403,"201051344000645","219011344069620",27.08,17.50,0,295.16,348.96,5.8,3.7,0.018,766758.7,766758.7,12891,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423404,2194418.00
07/07/2017 06:30,2,0.139,ACTIVE,211.48,335.44,59.996,1499423403,"274151322000085","219011344069620",25.96,18.30,0,294.86,344.15,3.7,1.6,0.004,978368.9,978368.9,12813,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423405,2194419.00
07/07/2017 06:30,2,0.232,ACTIVE,211.93,336.94,59.959,1499423403,"201051344000633","219011344069620",27.12,17.00,0,293.66,349.86,6.4,4.3,0.013,753566.4,753566.4,12944,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423406,2194420.00
07/07/2017 06:30,2,0.232,ACTIVE,211.48,335.74,59.965,1499423403,"201051344000469","219011344069620",27.51,16.30,0,294.56,345.96,6.5,4.3,0.022,757063.4,757063.4,12917,0,0,0,L,1122011218,0,120.20,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423407,2194421.00
07/07/2017 06:30,2,0.229,ACTIVE,211.93,336.64,59.975,1499423403,"201051344000646","219011344069620",27.57,17.30,0,295.76,347.76,6.4,4.2,0.004,752081.1,752081.1,12908,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423408,2194422.00
07/07/2017 06:30,2,0.170,ACTIVE,210.80,335.14,59.965,1499423403,"274151322000052","219011344069620",25.56,18.70,0,294.26,341.75,4.4,2.3,0.004,1017411.0,1017411.0,12823,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423409,2194423.00
07/07/2017 06:30,2,0.242,ACTIVE,212.16,336.94,59.986,1499423403,"201051344000585","219011344069620",27.39,17.50,0,295.76,347.76,6.7,4.6,0.009,765034.5,765034.5,12908,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423410,2194424.00
07/07/2017 06:30,2,0.234,ACTIVE,211.93,335.44,60.007,1499423403,"201051344001230","219011344069620",25.45,17.30,0,296.36,345.66,6.0,3.9,0.013,756642.4,756642.4,12929,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423411,2194425.00
07/07/2017 06:30,2,0.223,ACTIVE,212.83,337.54,59.975,1499423403,"201051344000582","219011344069620",27.12,16.70,0,297.57,348.66,6.1,4.0,0.009,745974.0,745974.0,12899,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423412,2194426.00
07/07/2017 06:30,2,0.250,ACTIVE,211.93,336.34,59.986,1499423403,"201051344000955","219011344069620",27.27,17.30,0,296.66,346.86,6.9,4.8,0.018,765534.5,765534.5,12920,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423413,2194427.00
07/07/2017 06:30,2,0.080,ALERT,210.80,334.84,59.970,1499423403,"274151322000094","219011344069620",29.38,17.80,0,293.96,389.84,2.4,0.4,0.000,837606.1,837606.1,13145,0,0,0,L,1151911521,0,121.33,121.55,0002,13,0,0,0,0,0,0,204,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423415,2194428.00
07/07/2017 06:30,2,0.260,ACTIVE,211.48,335.14,59.986,1499423403,"201051344000579","219011344069620",27.37,17.30,0,296.66,345.06,7.2,5.0,0.013,775208.5,775208.5,12908,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423416,2194429.00
07/07/2017 06:30,2,0.223,ACTIVE,211.93,336.04,59.975,1499423403,"201051344000890","219011344069620",28.39,17.50,0,297.57,345.36,6.4,4.3,0.009,759583.0,759583.0,12918,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423417,2194430.00
07/07/2017 06:30,2,0.199,ACTIVE,212.38,337.24,59.975,1499423403,"201051344000438","219011344069620",29.46,17.00,0,296.96,345.06,6.0,3.9,0.009,762094.0,762094.0,12905,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423417,2194431.00
07/07/2017 06:30,2,0.258,ACTIVE,212.38,336.34,59.975,1499423403,"201051344000417","219011344069620",17.87,17.30,0,296.06,349.56,4.7,2.6,0.004,690500.0,690500.0,12933,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423418,2194432.00
07/07/2017 06:30,2,0.141,ACTIVE,211.03,335.14,59.954,1499423403,"274151322000083","219011344069620",26.30,18.00,0,295.76,362.79,3.8,1.7,0.013,1007160.2,1007160.2,12828,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423419,2194433.00
07/07/2017 06:30,2,0.154,ACTIVE,211.48,335.44,59.970,1499423403,"274151322000076","219011344069620",26.60,18.70,0,295.16,341.45,4.2,2.1,0.013,1074654.1,1074654.1,12833,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423420,2194434.00
07/07/2017 06:30,2,0.205,ACTIVE,211.48,334.84,59.991,1499423403,"201051344000868","219011344069620",28.84,17.30,0,296.36,345.06,6.0,3.9,0.009,755477.3,755477.3,12922,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423421,2194435.00
07/07/2017 06:30,2,0.143,ACTIVE,210.80,335.14,59.996,1499423403,"274151322000095","219011344069620",26.12,18.00,0,296.66,337.84,3.8,1.7,0.013,1064310.9,1064310.9,12843,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423422,2194436.00
07/07/2017 06:30,2,0.197,ACTIVE,211.25,335.74,59.949,1499423403,"201051344000988","219011344069620",17.89,17.00,0,293.66,349.86,3.6,1.5,0.009,662898.5,662898.5,12902,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423423,2194437.00
07/07/2017 06:30,2,0.221,ACTIVE,211.93,335.74,59.970,1499423403,"201051344001025","219011344069620",27.25,17.00,0,296.66,344.45,6.2,4.0,0.018,762309.0,762309.0,12913,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423424,2194438.00
07/07/2017 06:30,2,0.229,ACTIVE,211.48,334.54,59.975,1499423403,"201051344000458","219011344069620",27.33,17.50,0,296.06,347.76,6.3,4.2,0.018,766992.4,766992.4,12891,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423425,2194439.00
07/07/2017 06:30,2,0.230,ALERT,212.16,336.34,59.965,1499423403,"201051344000853","219011344069620",25.64,17.00,0,296.36,349.26,6.0,3.9,0.018,768033.5,768033.5,12906,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423426,2194440.00
07/07/2017 06:30,2,0.203,ACTIVE,212.61,338.14,59.970,1499423403,"201051344000685","219011344069620",27.14,17.30,0,296.96,351.37,5.6,3.5,0.013,761994.7,761994.7,12933,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423427,2194441.00
07/07/2017 06:30,2,0.225,ACTIVE,212.38,336.94,59.965,1499423403,"201051344000917","219011344069620",26.48,17.80,0,295.76,351.07,6.0,3.9,0.018,758668.2,758668.2,12920,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423428,2194442.00
07/07/2017 06:30,2,0.211,ACTIVE,212.38,336.94,59.975,1499423403,"201051344001145","219011344069620",26.98,17.00,0,297.26,346.56,5.8,3.7,0.013,766657.5,766657.5,12915,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423429,2194443.00
07/07/2017 06:30,2,0.223,ACTIVE,212.38,337.24,59.970,1499423403,"201051344000651","219011344069620",27.35,16.30,0,296.66,350.17,6.2,4.0,0.013,755419.8,755419.8,12912,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423430,2194444.00
07/07/2017 06:30,2,0.082,ACTIVE,211.03,334.84,59.970,1499423403,"274151322000088","219011344069620",28.77,18.30,0,295.16,339.95,2.4,0.4,0.000,966039.2,966039.2,12824,0,0,0,L,1151911521,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423431,2194445.00
07/07/2017 06:30,2,0.102,ALERT,211.70,335.74,59.965,1499423403,"274151322000068","219011344069620",29.66,18.70,0,294.56,391.94,3.0,1.0,0.004,838233.3,838233.3,13160,0,0,0,L,1151911521,0,122.01,121.78,0002,16,0,0,0,0,0,0,184,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423433,2194446.00
07/07/2017 06:30,2,0.234,ACTIVE,211.93,335.74,59.970,1499423403,"201051344001135","219011344069620",27.33,17.00,0,296.96,347.16,6.5,4.3,0.018,750878.3,750878.3,12899,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423434,2194447.00
07/07/2017 06:30,2,0.234,ACTIVE,211.25,334.84,59.970,1499423403,"201051344000594","219011344069620",27.29,17.30,0,296.06,350.17,6.5,4.3,0.022,770052.7,770052.7,12904,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423435,2194448.00
07/07/2017 06:30,2,0.230,ACTIVE,212.16,336.04,59.938,1499423403,"201051344001203","219011344069620",27.23,17.00,0,296.96,350.77,6.4,4.2,0.013,760451.1,760451.1,12938,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423436,2194449.00
07/07/2017 06:30,2,0.145,ACTIVE,210.57,333.03,59.965,1499423403,"274151322000054","219011344069620",25.64,19.00,0,295.76,343.25,3.7,1.7,0.000,982814.4,982814.4,12806,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423437,2194450.00
07/07/2017 06:30,2,0.229,ACTIVE,211.70,334.54,59.965,1499423403,"201051344000867","219011344069620",27.39,17.80,0,295.76,347.46,6.3,4.2,0.013,754258.6,754258.6,12938,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423438,2194451.00
07/07/2017 06:30,2,0.244,ACTIVE,212.16,336.34,59.954,1499423403,"201051344001093","219011344069620",27.21,17.80,0,297.26,349.86,6.8,4.6,0.013,758592.5,758592.5,12928,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423439,2194452.00
07/07/2017 06:30,2,0.178,ACTIVE,211.25,334.84,59.959,1499423403,"201051344000900","219011344069620",27.79,17.00,0,296.06,345.06,5.0,2.9,0.013,775868.8,775868.8,12917,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423439,2194453.00
07/07/2017 06:30,2,0.197,ACTIVE,211.70,335.14,59.959,1499423403,"201051344000648","219011344069620",29.30,16.70,0,296.06,345.06,5.9,3.7,0.009,763652.2,763652.2,12905,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423440,2194454.00
07/07/2017 06:30,2,0.229,ACTIVE,211.70,335.14,59.965,1499423403,"201051344000569","219011344069620",27.71,17.30,0,296.96,347.46,6.4,4.3,0.013,777939.1,777939.1,12881,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423441,2194455.00
07/07/2017 06:30,2,0.238,ACTIVE,211.48,334.54,59.933,1499423403,"201051344000983","219011344069620",27.23,17.30,0,296.66,347.46,6.6,4.5,0.013,768535.0,768535.0,12909,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423442,2194456.00
07/07/2017 06:30,2,0.215,ACTIVE,211.48,335.14,59.954,1499423403,"201051344001158","219011344069620",27.39,16.70,0,295.46,348.66,6.0,3.9,0.013,753261.3,753261.3,12913,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423443,2194457.00
07/07/2017 06:30,2,0.232,ACTIVE,212.16,336.64,59.954,1499423403,"201051344000576","219011344069620",27.15,17.00,0,296.36,349.26,6.4,4.3,0.013,767819.0,767819.0,12912,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423444,2194458.00
07/07/2017 06:30,2,0.152,ALERT,211.48,336.34,59.959,1499423403,"274151322000087","219011344069620",25.54,19.00,0,294.86,342.65,3.9,1.9,0.004,956918.2,956918.2,13007,0,0,0,L,1151911521,0,121.78,121.55,0002,17,0,0,0,0,0,0,18,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499423446,2194459.00
07/07/2017 06:45,2,0.248,ACTIVE,212.38,336.64,59.959,1499424303,"201051344000645","219011344069620",27.49,18.00,0,328.52,343.85,6.9,4.8,0.027,766759.8,766759.8,12892,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424304,2194460.00
07/07/2017 06:45,2,0.188,ACTIVE,211.25,335.74,59.981,1499424303,"274151322000085","219011344069620",25.76,19.00,0,332.73,338.74,4.9,2.8,0.022,978369.4,978369.4,12814,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424305,2194461.00
07/07/2017 06:45,2,0.270,ACTIVE,211.93,337.84,59.981,1499424303,"201051344000633","219011344069620",27.87,17.50,0,314.10,355.58,7.7,5.5,0.027,753567.6,753567.6,12945,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424306,2194462.00
07/07/2017 06:45,2,0.248,ACTIVE,211.93,336.64,59.996,1499424303,"201051344000469","219011344069620",29.32,17.00,0,323.41,346.26,7.4,5.2,0.018,757064.7,757064.7,12918,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424307,2194463.00
07/07/2017 06:45,2,0.262,ACTIVE,211.70,336.04,60.002,1499424303,"201051344000646","219011344069620",28.21,17.80,0,322.81,346.86,7.5,5.3,0.022,752082.3,752082.3,12909,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424308,2194464.00
07/07/2017 06:45,2,0.213,ACTIVE,211.03,335.44,59.986,1499424303,"274151322000052","219011344069620",26.66,19.50,0,330.93,339.04,5.8,3.7,0.022,1017411.8,1017411.8,12824,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424309,2194465.00
07/07/2017 06:45,2,0.279,ACTIVE,212.16,337.84,59.996,1499424303,"201051344000585","219011344069620",27.63,18.00,0,330.03,342.95,7.8,5.7,0.022,765035.8,765035.8,12909,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424310,2194466.00
07/07/2017 06:45,2,0.260,ACTIVE,211.93,335.74,59.986,1499424303,"201051344001230","219011344069620",27.23,17.50,0,309.59,357.68,7.2,5.0,0.018,756643.5,756643.5,12930,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424311,2194467.00
07/07/2017 06:45,2,0.256,ACTIVE,212.16,336.64,60.023,1499424303,"201051344000582","219011344069620",27.65,17.30,0,330.33,343.85,7.2,5.0,0.027,745975.1,745975.1,12900,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424311,2194468.00
07/07/2017 06:45,2,0.281,ACTIVE,211.70,336.04,59.986,1499424303,"201051344000955","219011344069620",28.27,17.80,0,326.12,344.45,8.1,5.9,0.027,765535.8,765535.8,12921,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424312,2194469.00
07/07/2017 06:45,2,0.115,ACTIVE,211.48,336.34,59.996,1499424303,"274151322000094","219011344069620",30.16,18.30,0,309.89,372.71,3.5,1.5,0.009,837606.3,837606.3,13147,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424313,2194470.00
07/07/2017 06:45,2,0.299,ACTIVE,211.48,335.14,59.991,1499424303,"201051344000579","219011344069620",28.15,17.80,0,330.33,339.65,8.6,6.3,0.022,775210.0,775210.0,12909,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424314,2194471.00
07/07/2017 06:45,2,0.270,ACTIVE,211.70,335.44,60.018,1499424303,"201051344000890","219011344069620",28.49,17.80,0,311.39,355.88,7.8,5.6,0.027,759584.2,759584.2,12919,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424315,2194472.00
07/07/2017 06:45,2,0.213,ACTIVE,212.38,336.94,59.986,1499424303,"201051344000438","219011344069620",30.47,17.30,0,315.30,354.07,6.6,4.4,0.013,762095.0,762095.0,12906,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424316,2194473.00
07/07/2017 06:45,2,0.305,ALERT,212.16,336.34,59.981,1499424303,"201051344000417","219011344069620",17.89,17.50,0,297.57,338.74,5.6,3.4,0.009,690500.8,690500.8,12934,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424318,2194474.00
07/07/2017 06:45,2,0.193,ACTIVE,211.25,335.74,59.986,1499424303,"274151322000083","219011344069620",26.08,19.00,0,331.83,339.65,5.1,3.0,0.022,1007160.8,1007160.8,12829,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424319,2194475.00
07/07/2017 06:45,2,0.203,ACTIVE,211.70,334.84,59.996,1499424303,"274151322000076","219011344069620",27.19,19.30,0,333.63,339.34,5.7,3.5,0.022,1074654.8,1074654.8,12834,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424320,2194476.00
07/07/2017 06:45,2,0.217,ACTIVE,211.25,335.14,59.991,1499424303,"201051344000868","219011344069620",29.94,17.80,0,315.60,350.77,6.6,4.4,0.018,755478.3,755478.3,12923,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424321,2194477.00
