ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 06:45,2,0.191,ACTIVE,211.25,334.54,59.986,1499424303,"274151322000095","219011344069620",26.62,18.70,0,331.83,338.44,5.2,3.1,0.018,1064311.5,1064311.5,12844,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424322,2194478.00
07/07/2017 06:45,2,0.244,ALERT,211.48,336.34,59.986,1499424303,"201051344000988","219011344069620",18.03,17.50,0,293.96,339.65,4.5,2.4,0.013,662899.0,662899.0,12903,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424323,2194479.00
07/07/2017 06:45,2,0.262,ACTIVE,211.93,335.74,59.996,1499424303,"201051344001025","219011344069620",27.59,17.50,0,330.93,341.75,7.3,5.2,0.031,762310.2,762310.2,12914,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424324,2194480.00
07/07/2017 06:45,2,0.258,ACTIVE,211.25,334.54,59.981,1499424303,"201051344000458","219011344069620",28.25,18.30,0,327.62,342.05,7.4,5.2,0.027,766993.6,766993.6,12892,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424325,2194481.00
07/07/2017 06:45,2,0.260,ACTIVE,212.16,337.24,59.981,1499424303,"201051344000853","219011344069620",28.15,17.50,0,329.73,345.96,7.4,5.2,0.027,768034.7,768034.7,12908,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424326,2194482.00
07/07/2017 06:45,2,0.234,ACTIVE,212.16,337.54,59.949,1499424303,"201051344000685","219011344069620",28.21,17.50,0,312.29,358.28,6.7,4.6,0.027,761995.7,761995.7,12934,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424327,2194483.00
07/07/2017 06:45,2,0.246,ACTIVE,212.16,336.94,59.996,1499424303,"201051344000917","219011344069620",27.87,18.30,0,317.70,351.67,7.0,4.8,0.022,758669.2,758669.2,12921,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424328,2194484.00
07/07/2017 06:45,2,0.244,ACTIVE,212.16,336.94,59.986,1499424303,"201051344001145","219011344069620",27.83,17.30,0,318.91,352.87,6.9,4.7,0.022,766658.6,766658.6,12916,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424329,2194485.00
07/07/2017 06:45,2,0.266,ACTIVE,212.16,337.24,59.965,1499424303,"201051344000651","219011344069620",27.31,17.00,0,326.12,347.16,7.4,5.2,0.027,755421.0,755421.0,12913,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424330,2194486.00
07/07/2017 06:45,2,0.176,ACTIVE,211.03,335.74,59.975,1499424303,"274151322000088","219011344069620",25.74,19.30,0,317.40,344.15,4.6,2.5,0.022,966039.6,966039.6,12825,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424331,2194487.00
07/07/2017 06:45,2,0.279,ACTIVE,211.48,335.14,59.975,1499424303,"201051344001135","219011344069620",26.74,17.50,0,330.33,340.25,7.6,5.4,0.027,750879.5,750879.5,12900,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424333,2194488.00
07/07/2017 06:45,2,0.258,ACTIVE,211.48,335.44,60.023,1499424303,"201051344000594","219011344069620",28.65,17.80,0,327.32,340.55,7.5,5.3,0.027,770053.9,770053.9,12905,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424334,2194489.00
07/07/2017 06:45,2,0.258,ACTIVE,212.16,336.64,59.981,1499424303,"201051344001203","219011344069620",28.21,17.50,0,328.22,346.56,7.4,5.2,0.027,760452.2,760452.2,12939,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424335,2194490.00
07/07/2017 06:45,2,0.191,ACTIVE,211.03,334.54,59.975,1499424303,"274151322000054","219011344069620",25.45,19.80,0,331.23,339.04,4.9,2.8,0.027,982815.0,982815.0,12807,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424336,2194491.00
07/07/2017 06:45,2,0.270,ACTIVE,211.70,335.14,59.981,1499424303,"201051344000867","219011344069620",27.49,18.30,0,320.71,347.46,7.5,5.3,0.027,754259.8,754259.8,12939,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424337,2194492.00
07/07/2017 06:45,2,0.279,ACTIVE,212.16,337.24,59.986,1499424303,"201051344001093","219011344069620",27.97,18.00,0,316.20,351.07,7.9,5.7,0.022,758593.8,758593.8,12929,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424338,2194493.00
07/07/2017 06:45,2,0.225,ACTIVE,211.48,335.74,59.954,1499424303,"201051344000900","219011344069620",27.33,17.80,0,320.71,348.06,6.2,4.1,0.027,775869.7,775869.7,12918,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424338,2194494.00
07/07/2017 06:45,2,0.209,ACTIVE,211.70,335.44,59.949,1499424303,"201051344000648","219011344069620",30.26,17.30,0,313.80,352.57,6.5,4.3,0.013,763653.2,763653.2,12906,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424339,2194495.00
07/07/2017 06:45,2,0.266,ACTIVE,211.70,335.74,59.981,1499424303,"201051344000569","219011344069620",28.03,17.80,0,329.43,339.95,7.6,5.4,0.027,777940.3,777940.3,12882,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424340,2194496.00
07/07/2017 06:45,2,0.275,ACTIVE,211.48,335.14,59.975,1499424303,"201051344000983","219011344069620",27.51,17.50,0,328.82,339.95,7.7,5.5,0.027,768536.2,768536.2,12910,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424341,2194497.00
07/07/2017 06:45,2,0.256,ACTIVE,211.48,335.74,59.986,1499424303,"201051344001158","219011344069620",27.55,17.30,0,328.52,341.45,7.2,5.0,0.031,753262.4,753262.4,12914,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424342,2194498.00
07/07/2017 06:45,2,0.264,ACTIVE,212.16,336.94,59.986,1499424303,"201051344000576","219011344069620",27.95,17.50,0,321.01,348.66,7.5,5.3,0.027,767820.2,767820.2,12913,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424343,2194499.00
07/07/2017 06:45,2,0.191,ACTIVE,211.48,334.54,59.981,1499424303,"274151322000087","219011344069620",26.50,20.00,0,317.10,357.38,5.2,3.0,0.018,956918.8,956918.8,13009,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424344,2194500.00
07/07/2017 06:45,2,0.135,ACTIVE,211.70,335.74,59.970,1499424303,"274151322000068","219011344069620",30.38,19.50,0,326.12,347.16,4.1,2.0,0.009,838233.7,838233.7,13162,0,0,0,L,1151911521,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499424345,2194501.00
07/07/2017 07:00,2,0.336,ACTIVE,211.03,335.44,60.002,1499425203,"201051344000645","219011344069620",27.85,18.30,0,331.23,341.15,9.5,7.3,0.057,766761.2,766761.2,12893,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425204,2194502.00
07/07/2017 07:00,2,0.264,ACTIVE,210.80,334.84,59.991,1499425203,"274151322000085","219011344069620",26.60,19.50,0,331.53,338.44,7.1,4.9,0.035,978370.4,978370.4,12815,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425205,2194503.00
07/07/2017 07:00,2,0.354,ACTIVE,211.25,336.94,59.954,1499425203,"201051344000633","219011344069620",27.89,18.00,0,330.03,343.55,10.0,7.7,0.049,753569.2,753569.2,12946,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425206,2194504.00
07/07/2017 07:00,2,0.354,ACTIVE,210.80,335.14,59.975,1499425203,"201051344000469","219011344069620",28.05,17.30,0,330.03,340.85,10.1,7.8,0.053,757066.3,757066.3,12919,0,0,0,L,1122011218,0,120.20,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425207,2194505.00
07/07/2017 07:00,2,0.354,ACTIVE,211.03,335.14,59.986,1499425203,"201051344000646","219011344069620",27.43,18.00,0,330.63,342.05,9.9,7.6,0.044,752083.9,752083.9,12910,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425207,2194506.00
07/07/2017 07:00,2,0.297,ACTIVE,210.80,336.04,59.991,1499425203,"274151322000052","219011344069620",27.04,20.00,0,330.33,339.04,8.1,5.9,0.040,1017413.0,1017413.0,12825,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425208,2194507.00
07/07/2017 07:00,2,0.352,ACTIVE,211.70,336.34,59.981,1499425203,"201051344000585","219011344069620",28.63,18.30,0,330.93,341.45,10.2,8.0,0.044,765037.5,765037.5,12910,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425209,2194508.00
07/07/2017 07:00,2,0.324,ACTIVE,211.48,334.54,59.991,1499425203,"201051344001230","219011344069620",28.17,18.00,0,329.73,340.25,9.3,7.0,0.049,756645.0,756645.0,12931,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425210,2194509.00
07/07/2017 07:00,2,0.332,ACTIVE,211.93,336.34,59.986,1499425203,"201051344000582","219011344069620",28.05,17.80,0,330.93,342.05,9.5,7.2,0.044,745976.6,745976.6,12901,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425211,2194510.00
07/07/2017 07:00,2,0.365,ACTIVE,211.25,335.44,59.986,1499425203,"201051344000955","219011344069620",27.93,18.00,0,330.03,340.85,10.4,8.1,0.053,765537.5,765537.5,12922,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425212,2194511.00
07/07/2017 07:00,2,0.168,ACTIVE,210.80,368.50,59.975,1499425203,"274151322000094","219011344069620",34.53,19.30,0,331.53,375.41,5.9,3.8,0.027,837606.9,837606.9,13148,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425213,2194512.00
07/07/2017 07:00,2,0.371,ACTIVE,211.25,335.74,59.991,1499425203,"201051344000579","219011344069620",28.84,18.30,0,330.03,341.15,10.8,8.5,0.044,775211.8,775211.8,12910,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425214,2194513.00
07/07/2017 07:00,2,0.359,ACTIVE,211.25,335.14,59.959,1499425203,"201051344000890","219011344069620",27.71,18.30,0,330.33,340.85,10.1,7.8,0.044,759585.9,759585.9,12920,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425215,2194514.00
07/07/2017 07:00,2,0.221,ACTIVE,211.70,341.75,59.981,1499425203,"201051344000438","219011344069620",31.65,17.80,0,331.53,348.06,7.1,4.9,0.018,762096.2,762096.2,12907,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425216,2194515.00
07/07/2017 07:00,2,0.375,ACTIVE,211.48,335.44,59.986,1499425203,"201051344000417","219011344069620",18.09,18.00,0,320.71,354.67,6.9,4.7,0.031,690501.8,690501.8,12936,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425217,2194516.00
07/07/2017 07:00,2,0.268,ACTIVE,210.35,336.34,59.954,1499425203,"274151322000083","219011344069620",27.14,19.50,0,330.93,339.04,7.3,5.2,0.035,1007161.7,1007161.7,12830,0,0,0,L,1151911521,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425218,2194517.00
07/07/2017 07:00,2,0.287,ACTIVE,211.48,335.74,59.981,1499425203,"274151322000076","219011344069620",27.79,19.80,0,331.83,339.34,8.1,5.9,0.040,1074655.9,1074655.9,12835,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425219,2194518.00
07/07/2017 07:00,2,0.359,ACTIVE,210.35,334.54,59.991,1499425203,"201051344000868","219011344069620",27.15,18.00,0,329.13,339.95,9.9,7.6,0.053,755479.8,755479.8,12924,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425220,2194519.00
07/07/2017 07:00,2,0.277,ACTIVE,210.35,334.24,59.975,1499425203,"274151322000095","219011344069620",26.94,19.30,0,330.93,338.44,7.6,5.4,0.040,1064312.5,1064312.5,12845,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425221,2194520.00
07/07/2017 07:00,2,0.309,ACTIVE,210.57,336.04,60.012,1499425203,"201051344000988","219011344069620",18.94,18.00,0,326.42,347.46,5.9,3.8,0.027,662899.7,662899.7,12905,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425222,2194521.00
07/07/2017 07:00,2,0.340,ACTIVE,211.25,334.24,59.991,1499425203,"201051344001025","219011344069620",27.87,17.80,0,330.93,340.55,9.6,7.4,0.044,762311.7,762311.7,12915,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425223,2194522.00
07/07/2017 07:00,2,0.352,ACTIVE,210.57,334.24,59.975,1499425203,"201051344000458","219011344069620",27.27,18.70,0,330.03,339.95,9.8,7.5,0.049,766995.1,766995.1,12893,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425223,2194523.00
07/07/2017 07:00,2,0.352,ACTIVE,211.48,336.64,60.023,1499425203,"201051344000853","219011344069620",27.15,18.00,0,331.23,342.05,9.7,7.4,0.049,768036.2,768036.2,12909,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425224,2194524.00
07/07/2017 07:00,2,0.318,ACTIVE,211.70,336.94,59.986,1499425203,"201051344000685","219011344069620",27.57,18.00,0,330.63,342.95,8.9,6.7,0.053,761997.1,761997.1,12935,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425225,2194525.00
07/07/2017 07:00,2,0.324,ACTIVE,211.48,336.34,59.975,1499425203,"201051344000917","219011344069620",27.69,18.70,0,330.63,342.05,9.1,6.9,0.049,758670.7,758670.7,12922,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425226,2194526.00
07/07/2017 07:00,2,0.324,ACTIVE,211.93,336.94,59.991,1499425203,"201051344001145","219011344069620",27.69,17.50,0,330.93,341.75,9.1,6.9,0.040,766660.0,766660.0,12917,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425227,2194527.00
07/07/2017 07:00,2,0.338,ACTIVE,211.70,336.64,59.975,1499425203,"201051344000651","219011344069620",27.87,17.50,0,331.83,341.75,9.6,7.3,0.044,755422.5,755422.5,12914,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425228,2194528.00
07/07/2017 07:00,2,0.250,ACTIVE,210.12,333.93,59.970,1499425203,"274151322000088","219011344069620",26.70,19.80,0,330.63,338.74,6.8,4.6,0.022,966040.4,966040.4,12826,0,0,0,L,1151911521,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425229,2194529.00
07/07/2017 07:00,2,0.186,ACTIVE,211.48,379.62,59.986,1499425203,"274151322000068","219011344069620",35.66,20.70,0,332.43,385.63,6.7,4.6,0.022,838234.5,838234.5,13163,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425230,2194530.00
07/07/2017 07:00,2,0.355,ACTIVE,211.03,335.14,59.975,1499425203,"201051344001135","219011344069620",27.71,17.80,0,329.73,340.55,10.1,7.8,0.053,750881.2,750881.2,12901,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425231,2194531.00
07/07/2017 07:00,2,0.355,ACTIVE,210.80,335.14,59.970,1499425203,"201051344000594","219011344069620",27.55,18.30,0,327.92,340.85,9.9,7.7,0.044,770055.5,770055.5,12906,0,0,0,L,1122011218,0,120.42,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425232,2194532.00
07/07/2017 07:00,2,0.352,ACTIVE,211.70,335.44,59.975,1499425203,"201051344001203","219011344069620",27.29,18.00,0,331.23,343.25,9.8,7.5,0.044,760453.8,760453.8,12940,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425233,2194533.00
07/07/2017 07:00,2,0.268,ACTIVE,210.80,335.74,59.981,1499425203,"274151322000054","219011344069620",26.42,20.00,0,330.63,338.74,7.1,5.0,0.040,982815.9,982815.9,12808,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425234,2194534.00
07/07/2017 07:00,2,0.354,ACTIVE,210.80,334.84,59.975,1499425203,"201051344000867","219011344069620",27.71,19.00,0,330.03,340.25,9.9,7.7,0.049,754261.3,754261.3,12940,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425235,2194535.00
07/07/2017 07:00,2,0.350,ACTIVE,211.48,336.34,59.970,1499425203,"201051344001093","219011344069620",28.61,18.70,0,331.23,341.45,10.2,7.9,0.044,758595.5,758595.5,12930,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425235,2194536.00
07/07/2017 07:00,2,0.305,ACTIVE,210.80,335.14,59.933,1499425203,"201051344000900","219011344069620",28.09,18.00,0,329.43,340.85,8.7,6.5,0.049,775870.9,775870.9,12919,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425236,2194537.00
07/07/2017 07:00,2,0.217,ACTIVE,210.80,339.95,59.970,1499425203,"201051344000648","219011344069620",31.45,17.50,0,328.22,348.06,7.0,4.8,0.022,763654.3,763654.3,12907,0,0,0,L,1122011218,0,120.20,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425237,2194538.00
07/07/2017 07:00,2,0.357,ACTIVE,210.80,335.14,59.970,1499425203,"201051344000569","219011344069620",27.77,18.30,0,330.03,340.25,10.1,7.8,0.053,777941.9,777941.9,12883,0,0,0,L,1122011218,0,120.20,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425238,2194539.00
07/07/2017 07:00,2,0.357,ACTIVE,210.80,334.84,59.986,1499425203,"201051344000983","219011344069620",28.07,18.00,0,329.73,340.85,10.2,8.0,0.057,768537.9,768537.9,12911,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425239,2194540.00
07/07/2017 07:00,2,0.342,ACTIVE,210.57,334.54,59.970,1499425203,"201051344001158","219011344069620",27.91,17.80,0,329.43,341.45,9.7,7.4,0.049,753264.0,753264.0,12915,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425240,2194541.00
07/07/2017 07:00,2,0.350,ACTIVE,211.48,336.34,59.965,1499425203,"201051344000576","219011344069620",27.75,18.00,0,330.63,341.45,9.8,7.6,0.049,767821.7,767821.7,12914,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425241,2194542.00
07/07/2017 07:00,2,0.275,ACTIVE,211.03,335.74,59.965,1499425203,"274151322000087","219011344069620",26.78,21.00,0,330.93,338.74,7.5,5.3,0.035,956919.8,956919.8,13010,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499425242,2194543.00
07/07/2017 07:15,2,0.361,ACTIVE,211.93,336.94,59.986,1499426103,"201051344000645","219011344069620",28.19,19.00,0,330.03,342.05,10.3,8.0,0.057,766762.9,766762.9,12894,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426104,2194544.00
07/07/2017 07:15,2,0.285,ACTIVE,210.80,333.63,59.975,1499426103,"274151322000085","219011344069620",26.40,20.30,0,331.23,339.04,7.6,5.4,0.040,978371.6,978371.6,12816,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426105,2194545.00
07/07/2017 07:15,2,0.373,ACTIVE,212.16,337.84,59.981,1499426103,"201051344000633","219011344069620",28.29,18.30,0,328.82,342.65,10.8,8.5,0.057,753571.1,753571.1,12947,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426106,2194546.00
07/07/2017 07:15,2,0.367,ACTIVE,211.70,336.64,59.975,1499426103,"201051344000469","219011344069620",28.86,17.80,0,327.62,341.75,10.7,8.4,0.062,757068.2,757068.2,12920,0,0,0,L,1122011218,0,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426107,2194547.00
07/07/2017 07:15,2,0.359,ACTIVE,211.48,336.64,59.975,1499426103,"201051344000646","219011344069620",28.67,18.70,0,328.22,341.45,10.4,8.1,0.049,752085.7,752085.7,12911,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426108,2194548.00
07/07/2017 07:15,2,0.318,ACTIVE,210.57,335.14,59.970,1499426103,"274151322000052","219011344069620",27.23,20.30,0,330.33,339.34,8.8,6.5,0.049,1017414.4,1017414.4,12826,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426109,2194549.00
07/07/2017 07:15,2,0.383,ACTIVE,212.16,337.54,59.975,1499426103,"201051344000585","219011344069620",28.09,19.00,0,330.33,342.35,10.9,8.6,0.053,765039.4,765039.4,12911,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426110,2194550.00
07/07/2017 07:15,2,0.346,ACTIVE,211.70,335.74,59.975,1499426103,"201051344001230","219011344069620",27.79,18.30,0,327.62,341.45,9.8,7.5,0.044,756646.7,756646.7,12932,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426111,2194551.00
07/07/2017 07:15,2,0.352,ACTIVE,212.61,337.84,59.970,1499426103,"201051344000582","219011344069620",28.15,18.00,0,330.33,341.45,10.1,7.8,0.049,745978.4,745978.4,12902,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426112,2194552.00
07/07/2017 07:15,2,0.377,ACTIVE,211.48,336.64,59.981,1499426103,"201051344000955","219011344069620",28.73,18.30,0,328.52,341.45,11.0,8.7,0.049,765539.5,765539.5,12923,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426113,2194553.00
07/07/2017 07:15,2,0.178,ACTIVE,210.80,380.22,59.965,1499426103,"274151322000094","219011344069620",35.58,20.30,0,333.33,390.44,6.5,4.3,0.031,837607.8,837607.8,13149,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426113,2194554.00
07/07/2017 07:15,2,0.398,ACTIVE,211.48,335.74,59.975,1499426103,"201051344000579","219011344069620",28.45,19.00,0,330.03,341.15,11.5,9.2,0.062,775213.8,775213.8,12911,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426114,2194555.00
07/07/2017 07:15,2,0.377,ACTIVE,211.70,336.04,60.012,1499426103,"201051344000890","219011344069620",27.93,19.00,0,328.52,342.05,10.7,8.4,0.053,759587.8,759587.8,12921,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426115,2194556.00
07/07/2017 07:15,2,0.223,ACTIVE,211.93,344.45,59.970,1499426103,"201051344000438","219011344069620",31.89,18.30,0,331.53,347.16,7.2,5.0,0.018,762097.4,762097.4,12908,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426116,2194557.00
07/07/2017 07:15,2,0.381,ACTIVE,211.93,336.04,59.981,1499426103,"201051344000417","219011344069620",18.81,18.30,0,328.82,340.55,7.3,5.1,0.031,690503.0,690503.0,12937,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426117,2194558.00
07/07/2017 07:15,2,0.281,ACTIVE,210.80,335.14,59.996,1499426103,"274151322000083","219011344069620",27.45,20.00,0,330.63,339.65,7.9,5.7,0.044,1007163.0,1007163.0,12831,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426118,2194559.00
07/07/2017 07:15,2,0.311,ACTIVE,211.48,335.14,59.975,1499426103,"274151322000076","219011344069620",27.75,20.30,0,331.83,339.95,8.7,6.5,0.044,1074657.4,1074657.4,12836,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426119,2194560.00
07/07/2017 07:15,2,0.373,ACTIVE,211.25,336.04,59.970,1499426103,"201051344000868","219011344069620",27.79,18.30,0,328.82,341.75,10.6,8.3,0.053,755481.7,755481.7,12925,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426120,2194561.00
07/07/2017 07:15,2,0.291,ACTIVE,210.57,334.54,59.970,1499426103,"274151322000095","219011344069620",27.41,19.80,0,330.63,338.74,8.1,5.9,0.040,1064313.8,1064313.8,12846,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426121,2194562.00
07/07/2017 07:15,2,0.330,ACTIVE,211.48,336.64,59.975,1499426103,"201051344000988","219011344069620",18.83,18.30,0,327.02,341.15,6.3,4.2,0.027,662900.7,662900.7,12906,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426122,2194563.00
07/07/2017 07:15,2,0.359,ACTIVE,211.70,335.74,59.970,1499426103,"201051344001025","219011344069620",28.01,18.30,0,329.13,342.35,10.2,8.0,0.062,762313.5,762313.5,12916,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426123,2194564.00
07/07/2017 07:15,2,0.354,ACTIVE,211.48,335.14,59.965,1499426103,"201051344000458","219011344069620",28.69,19.30,0,327.92,341.45,10.3,8.0,0.053,766996.9,766996.9,12894,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426123,2194565.00
07/07/2017 07:15,2,0.352,ACTIVE,211.93,336.94,59.965,1499426103,"201051344000853","219011344069620",28.71,18.30,0,330.93,342.05,10.2,8.0,0.057,768038.0,768038.0,12910,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426124,2194566.00
07/07/2017 07:15,2,0.330,ACTIVE,212.16,337.54,59.970,1499426103,"201051344000685","219011344069620",28.05,18.30,0,330.33,343.55,9.4,7.1,0.053,761998.7,761998.7,12936,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426125,2194567.00
07/07/2017 07:15,2,0.342,ACTIVE,212.16,337.54,59.938,1499426103,"201051344000917","219011344069620",27.49,19.30,0,329.43,341.75,9.6,7.3,0.049,758672.3,758672.3,12923,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426126,2194568.00
07/07/2017 07:15,2,0.338,ACTIVE,212.16,336.94,59.959,1499426103,"201051344001145","219011344069620",27.79,18.00,0,330.93,342.65,9.6,7.3,0.044,766661.6,766661.6,12918,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426127,2194569.00
07/07/2017 07:15,2,0.346,ACTIVE,211.93,336.94,59.965,1499426103,"201051344000651","219011344069620",28.43,17.80,0,330.93,342.05,10.0,7.7,0.049,755424.3,755424.3,12915,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426128,2194570.00
07/07/2017 07:15,2,0.271,ACTIVE,210.57,334.24,59.959,1499426103,"274151322000088","219011344069620",26.54,20.00,0,330.63,339.04,7.3,5.1,0.035,966041.6,966041.6,12827,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426129,2194571.00
07/07/2017 07:15,2,0.193,ACTIVE,211.25,388.04,59.959,1499426103,"274151322000068","219011344069620",36.50,21.80,0,332.73,399.46,7.2,5.0,0.031,838235.5,838235.5,13164,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426130,2194572.00
07/07/2017 07:15,2,0.379,ACTIVE,211.48,335.44,59.970,1499426103,"201051344001135","219011344069620",27.67,18.30,0,329.43,340.85,10.6,8.3,0.053,750883.1,750883.1,12902,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426131,2194573.00
07/07/2017 07:15,2,0.367,ACTIVE,211.25,335.44,59.928,1499426103,"201051344000594","219011344069620",27.85,19.00,0,327.62,341.75,10.4,8.1,0.057,770057.3,770057.3,12907,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426132,2194574.00
07/07/2017 07:15,2,0.367,ACTIVE,211.93,336.64,59.975,1499426103,"201051344001203","219011344069620",27.25,18.30,0,330.33,342.35,10.2,7.9,0.053,760455.6,760455.6,12941,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426133,2194575.00
07/07/2017 07:15,2,0.283,ACTIVE,210.80,333.93,59.981,1499426103,"274151322000054","219011344069620",26.20,20.70,0,330.33,339.34,7.5,5.3,0.035,982817.1,982817.1,12809,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426134,2194576.00
07/07/2017 07:15,2,0.363,ACTIVE,211.93,335.44,59.933,1499426103,"201051344000867","219011344069620",27.91,19.30,0,327.92,340.85,10.3,8.0,0.053,754263.2,754263.2,12941,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426135,2194577.00
07/07/2017 07:15,2,0.346,ACTIVE,211.93,336.64,59.970,1499426103,"201051344001093","219011344069620",29.16,19.00,0,329.43,341.75,10.2,8.0,0.049,758597.4,758597.4,12931,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426136,2194578.00
07/07/2017 07:15,2,0.309,ACTIVE,211.48,336.34,59.965,1499426103,"201051344000900","219011344069620",28.78,18.00,0,327.62,340.55,9.1,6.8,0.053,775872.5,775872.5,12920,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426137,2194579.00
07/07/2017 07:15,2,0.217,ACTIVE,211.70,340.85,59.970,1499426103,"201051344000648","219011344069620",31.57,18.00,0,332.43,345.66,7.0,4.8,0.018,763655.5,763655.5,12908,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426138,2194580.00
07/07/2017 07:15,2,0.367,ACTIVE,211.48,336.04,59.975,1499426103,"201051344000569","219011344069620",27.91,18.70,0,328.22,340.55,10.4,8.1,0.053,777943.8,777943.8,12884,0,0,0,L,1122011218,0,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426139,2194581.00
07/07/2017 07:15,2,0.371,ACTIVE,211.70,336.04,59.965,1499426103,"201051344000983","219011344069620",27.93,18.70,0,328.82,340.55,10.5,8.2,0.053,768539.8,768539.8,12912,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426140,2194582.00
07/07/2017 07:15,2,0.355,ACTIVE,211.48,335.74,59.959,1499426103,"201051344001158","219011344069620",27.71,18.00,0,328.82,341.75,10.0,7.7,0.057,753265.7,753265.7,12916,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426140,2194583.00
07/07/2017 07:15,2,0.355,ACTIVE,211.93,337.24,59.970,1499426103,"201051344000576","219011344069620",28.03,18.30,0,329.43,342.35,10.1,7.9,0.053,767823.5,767823.5,12915,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426141,2194584.00
07/07/2017 07:15,2,0.287,ACTIVE,211.03,335.74,59.991,1499426103,"274151322000087","219011344069620",26.62,21.80,0,330.63,339.65,7.8,5.6,0.035,956921.0,956921.0,13011,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499426142,2194585.00
07/07/2017 07:30,2,0.498,ACTIVE,212.16,338.44,60.002,1499427004,"201051344000645","219011344069620",28.33,19.30,0,330.93,344.45,14.3,11.9,0.088,766765.4,766765.4,12895,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427005,2194586.00
07/07/2017 07:30,2,0.424,ACTIVE,210.80,336.04,59.986,1499427004,"274151322000085","219011344069620",27.39,20.70,0,331.53,340.85,11.8,9.4,0.066,978373.4,978373.4,12817,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427006,2194587.00
07/07/2017 07:30,2,0.514,ACTIVE,211.93,337.54,59.991,1499427004,"201051344000633","219011344069620",28.71,19.00,0,330.93,345.96,14.9,12.5,0.097,753573.7,753573.7,12948,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427007,2194588.00
07/07/2017 07:30,2,0.523,ACTIVE,211.70,337.54,59.991,1499427004,"201051344000469","219011344069620",28.51,18.30,0,329.13,343.85,15.2,12.7,0.097,757070.8,757070.8,12921,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427008,2194589.00
07/07/2017 07:30,2,0.504,ACTIVE,211.48,338.14,60.007,1499427004,"201051344000646","219011344069620",27.75,19.00,0,329.73,343.85,14.2,11.8,0.084,752088.2,752088.2,12912,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427009,2194590.00
07/07/2017 07:30,2,0.471,ACTIVE,210.12,336.34,59.991,1499427004,"274151322000052","219011344069620",27.77,21.00,0,330.03,341.45,13.2,10.8,0.071,1017416.5,1017416.5,12827,0,0,0,L,1151911521,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427010,2194591.00
07/07/2017 07:30,2,0.512,ACTIVE,212.16,338.44,59.986,1499427004,"201051344000585","219011344069620",27.83,19.30,0,330.33,343.85,14.4,12.0,0.093,765042.0,765042.0,12912,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427010,2194592.00
07/07/2017 07:30,2,0.502,ACTIVE,211.70,336.94,59.996,1499427004,"201051344001230","219011344069620",27.91,19.00,0,328.82,342.65,14.2,11.8,0.084,756649.1,756649.1,12933,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427011,2194593.00
07/07/2017 07:30,2,0.500,ACTIVE,212.16,338.14,59.949,1499427004,"201051344000582","219011344069620",27.12,18.70,0,330.33,343.85,13.8,11.4,0.088,745980.7,745980.7,12903,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427012,2194594.00
07/07/2017 07:30,2,0.543,ACTIVE,211.70,337.84,59.991,1499427004,"201051344000955","219011344069620",28.55,19.00,0,328.82,343.55,15.7,13.2,0.106,765542.2,765542.2,12924,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427013,2194595.00
07/07/2017 07:30,2,0.277,ACTIVE,210.80,396.15,59.975,1499427004,"274151322000094","219011344069620",37.31,21.50,0,332.43,424.71,10.5,8.2,0.057,837609.2,837609.2,13150,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427014,2194596.00
07/07/2017 07:30,2,0.549,ACTIVE,211.48,336.94,60.028,1499427004,"201051344000579","219011344069620",28.43,19.50,0,330.03,343.55,15.8,13.3,0.097,775216.6,775216.6,12912,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427015,2194597.00
07/07/2017 07:30,2,0.521,ACTIVE,211.48,337.24,59.954,1499427004,"201051344000890","219011344069620",28.57,19.30,0,330.03,343.55,15.1,12.7,0.088,759590.4,759590.4,12922,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427016,2194598.00
07/07/2017 07:30,2,0.227,ACTIVE,211.93,352.87,59.991,1499427004,"201051344000438","219011344069620",32.78,19.00,0,331.23,358.88,7.6,5.4,0.018,762098.7,762098.7,12909,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427017,2194599.00
07/07/2017 07:30,2,0.527,ACTIVE,211.93,336.64,59.981,1499427004,"201051344000417","219011344069620",18.41,18.70,0,329.43,341.15,9.8,7.6,0.057,690504.5,690504.5,12938,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427018,2194600.00
07/07/2017 07:30,2,0.424,ACTIVE,210.80,335.44,59.986,1499427004,"274151322000083","219011344069620",27.75,20.30,0,330.33,340.85,11.9,9.6,0.071,1007164.9,1007164.9,12832,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427019,2194601.00
07/07/2017 07:30,2,0.467,ACTIVE,211.48,336.94,59.996,1499427004,"274151322000076","219011344069620",28.84,21.00,0,331.53,342.05,13.7,11.3,0.084,1074659.5,1074659.5,12837,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427019,2194602.00
07/07/2017 07:30,2,0.529,ACTIVE,211.03,336.04,59.991,1499427004,"201051344000868","219011344069620",28.11,18.70,0,328.52,343.25,15.1,12.6,0.102,755484.4,755484.4,12926,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427020,2194603.00
07/07/2017 07:30,2,0.443,ACTIVE,210.57,334.24,59.981,1499427004,"274151322000095","219011344069620",27.79,20.30,0,330.93,340.85,12.5,10.1,0.075,1064315.8,1064315.8,12847,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427021,2194604.00
07/07/2017 07:30,2,0.482,ACTIVE,211.48,336.94,59.991,1499427004,"201051344000988","219011344069620",18.94,19.00,0,329.13,342.35,9.3,7.0,0.066,662902.1,662902.1,12907,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427022,2194605.00
07/07/2017 07:30,2,0.502,ACTIVE,211.48,336.64,59.991,1499427004,"201051344001025","219011344069620",28.05,18.70,0,330.63,343.85,14.2,11.8,0.088,762316.0,762316.0,12917,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427023,2194606.00
07/07/2017 07:30,2,0.494,ACTIVE,211.25,336.64,59.981,1499427004,"201051344000458","219011344069620",28.94,20.00,0,329.43,343.25,14.5,12.1,0.088,766999.5,766999.5,12895,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427024,2194607.00
07/07/2017 07:30,2,0.506,ACTIVE,212.16,338.44,59.981,1499427004,"201051344000853","219011344069620",28.13,19.00,0,331.23,344.45,14.4,12.0,0.093,768040.5,768040.5,12911,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427025,2194608.00
07/07/2017 07:30,2,0.471,ACTIVE,211.93,338.14,59.986,1499427004,"201051344000685","219011344069620",28.49,19.00,0,330.63,344.15,13.6,11.2,0.088,762001.1,762001.1,12937,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427026,2194609.00
07/07/2017 07:30,2,0.480,ACTIVE,211.70,337.84,59.986,1499427004,"201051344000917","219011344069620",28.29,19.50,0,328.82,344.15,13.8,11.4,0.084,758674.7,758674.7,12924,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427027,2194610.00
07/07/2017 07:30,2,0.471,ACTIVE,212.16,338.44,59.986,1499427004,"201051344001145","219011344069620",28.63,18.70,0,331.53,344.15,13.6,11.2,0.080,766664.0,766664.0,12919,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427028,2194611.00
07/07/2017 07:30,2,0.498,ACTIVE,211.93,338.14,59.981,1499427004,"201051344000651","219011344069620",28.25,18.30,0,330.63,344.45,14.2,11.8,0.088,755426.8,755426.8,12916,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427029,2194612.00
07/07/2017 07:30,2,0.424,ACTIVE,210.35,335.74,59.975,1499427004,"274151322000088","219011344069620",27.59,20.70,0,330.63,340.85,11.9,9.5,0.071,966043.4,966043.4,12828,0,0,0,L,1151911521,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427030,2194613.00
07/07/2017 07:30,2,0.289,ACTIVE,211.70,407.87,59.970,1499427004,"274151322000068","219011344069620",38.39,22.80,0,333.03,433.72,11.2,8.9,0.062,838237.2,838237.2,13165,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427031,2194614.00
07/07/2017 07:30,2,0.508,ACTIVE,211.70,336.64,59.986,1499427004,"201051344001135","219011344069620",28.77,18.70,0,329.73,343.25,14.8,12.4,0.088,750885.7,750885.7,12903,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427031,2194615.00
07/07/2017 07:30,2,0.525,ACTIVE,211.25,336.64,59.991,1499427004,"201051344000594","219011344069620",28.35,19.50,0,328.82,343.55,15.1,12.7,0.102,770060.0,770060.0,12908,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427032,2194616.00
07/07/2017 07:30,2,0.523,ACTIVE,211.93,337.24,59.986,1499427004,"201051344001203","219011344069620",28.19,18.70,0,330.93,344.76,14.9,12.5,0.088,760458.2,760458.2,12942,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427033,2194617.00
07/07/2017 07:30,2,0.428,ACTIVE,210.57,336.04,59.986,1499427004,"274151322000054","219011344069620",27.63,21.30,0,330.63,341.15,12.0,9.6,0.071,982819.0,982819.0,12810,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427034,2194618.00
07/07/2017 07:30,2,0.520,ACTIVE,211.70,336.34,60.012,1499427004,"201051344000867","219011344069620",28.67,19.50,0,329.13,343.85,15.1,12.6,0.093,754265.8,754265.8,12942,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427035,2194619.00
07/07/2017 07:30,2,0.541,ACTIVE,211.70,338.44,59.991,1499427004,"201051344001093","219011344069620",28.73,19.30,0,330.63,344.45,15.7,13.3,0.097,758600.1,758600.1,12932,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427036,2194620.00
