ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 07:30,2,0.467,ACTIVE,211.48,337.54,59.991,1499427004,"201051344000900","219011344069620",29.06,18.70,0,329.73,343.25,13.8,11.4,0.084,775874.8,775874.8,12921,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427037,2194621.00
07/07/2017 07:30,2,0.516,ACTIVE,211.48,336.94,59.986,1499427004,"201051344000648","219011344069620",28.15,18.30,0,330.93,360.08,14.7,12.3,0.088,763656.8,763656.8,12909,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427038,2194622.00
07/07/2017 07:30,2,0.514,ACTIVE,211.25,336.64,59.986,1499427004,"201051344000569","219011344069620",28.35,19.30,0,329.43,343.25,14.8,12.3,0.093,777946.4,777946.4,12885,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427039,2194623.00
07/07/2017 07:30,2,0.508,ACTIVE,211.25,336.64,59.991,1499427004,"201051344000983","219011344069620",28.53,19.30,0,329.73,343.25,14.7,12.3,0.088,768542.4,768542.4,12913,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427040,2194624.00
07/07/2017 07:30,2,0.520,ACTIVE,211.03,336.94,59.991,1499427004,"201051344001158","219011344069620",27.33,18.70,0,330.03,343.85,14.4,12.0,0.097,753268.2,753268.2,12917,0,0,0,L,1122011218,0,120.20,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427041,2194625.00
07/07/2017 07:30,2,0.523,ACTIVE,211.48,337.84,59.986,1499427004,"201051344000576","219011344069620",27.45,18.70,0,330.03,345.06,14.5,12.1,0.093,767826.1,767826.1,12916,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427042,2194626.00
07/07/2017 07:30,2,0.428,ACTIVE,210.57,337.24,59.981,1499427004,"274151322000087","219011344069620",27.81,22.30,0,330.33,340.85,12.1,9.7,0.066,956923.0,956923.0,13012,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427043,2194627.00
07/07/2017 07:45,2,0.699,ACTIVE,211.93,340.25,59.954,1499427903,"201051344000645","219011344069620",28.63,19.80,0,330.33,348.66,20.3,17.7,0.146,766769.0,766769.0,12896,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427905,2194628.00
07/07/2017 07:45,2,0.625,ACTIVE,211.25,338.44,59.944,1499427903,"274151322000085","219011344069620",28.41,21.30,0,330.93,344.15,18.0,15.4,0.115,978376.4,978376.4,12818,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427906,2194629.00
07/07/2017 07:45,2,0.721,ACTIVE,212.38,341.15,59.959,1499427903,"201051344000633","219011344069620",28.84,19.30,0,328.22,349.86,21.1,18.4,0.164,753577.5,753577.5,12949,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427907,2194630.00
07/07/2017 07:45,2,0.738,ACTIVE,212.16,340.85,59.975,1499427903,"201051344000469","219011344069620",28.55,19.30,0,328.52,348.66,21.4,18.7,0.164,757074.7,757074.7,12922,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427908,2194631.00
07/07/2017 07:45,2,0.664,ACTIVE,211.70,339.34,59.954,1499427903,"201051344000646","219011344069620",29.50,19.30,0,329.13,347.76,19.9,17.2,0.137,752091.8,752091.8,12913,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427909,2194632.00
07/07/2017 07:45,2,0.684,ACTIVE,210.57,336.04,59.954,1499427903,"274151322000052","219011344069620",28.43,21.50,0,329.73,345.06,19.7,17.1,0.133,1017420.0,1017420.0,12828,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427910,2194633.00
07/07/2017 07:45,2,0.678,ACTIVE,212.38,340.25,59.928,1499427903,"201051344000585","219011344069620",28.86,19.50,0,329.13,347.76,19.9,17.2,0.137,765045.6,765045.6,12913,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427910,2194634.00
07/07/2017 07:45,2,0.705,ACTIVE,211.70,339.04,59.954,1499427903,"201051344001230","219011344069620",28.77,19.80,0,328.82,347.76,20.6,18.0,0.150,756652.7,756652.7,12934,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427911,2194635.00
07/07/2017 07:45,2,0.676,ACTIVE,212.61,340.55,59.954,1499427903,"201051344000582","219011344069620",28.75,19.30,0,329.73,348.36,19.7,17.1,0.137,745984.2,745984.2,12904,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427912,2194636.00
07/07/2017 07:45,2,0.748,ACTIVE,211.70,340.25,59.959,1499427903,"201051344000955","219011344069620",29.40,19.30,0,329.43,348.66,22.3,19.6,0.164,765546.2,765546.2,12925,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427913,2194637.00
07/07/2017 07:45,2,0.426,ACTIVE,210.80,405.47,59.949,1499427903,"274151322000094","219011344069620",38.13,22.00,0,331.83,424.11,16.6,14.1,0.097,837611.9,837611.9,13151,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427914,2194638.00
07/07/2017 07:45,2,0.744,ACTIVE,211.70,339.34,59.944,1499427903,"201051344000579","219011344069620",29.16,20.00,0,330.03,348.36,22.1,19.4,0.159,775220.6,775220.6,12913,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427915,2194639.00
07/07/2017 07:45,2,0.734,ACTIVE,211.93,339.04,59.917,1499427903,"201051344000890","219011344069620",29.18,19.80,0,329.73,348.36,21.7,19.0,0.168,759594.3,759594.3,12923,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427916,2194640.00
07/07/2017 07:45,2,0.717,ACTIVE,212.38,340.85,59.991,1499427903,"201051344000438","219011344069620",29.30,19.30,0,332.13,363.99,21.3,18.6,0.146,762102.5,762102.5,12910,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427917,2194641.00
07/07/2017 07:45,2,0.740,ACTIVE,212.38,338.44,59.938,1499427903,"201051344000417","219011344069620",18.53,19.00,0,329.73,344.15,13.9,11.5,0.097,690506.9,690506.9,12939,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427918,2194642.00
07/07/2017 07:45,2,0.611,ACTIVE,211.03,338.44,59.965,1499427903,"274151322000083","219011344069620",28.63,20.70,0,330.33,344.15,17.8,15.2,0.119,1007167.9,1007167.9,12833,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427919,2194643.00
07/07/2017 07:45,2,0.707,ACTIVE,211.25,341.75,59.944,1499427903,"274151322000076","219011344069620",29.30,21.30,0,330.33,345.96,21.0,18.3,0.146,1074663.2,1074663.2,12838,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427920,2194644.00
07/07/2017 07:45,2,0.727,ACTIVE,211.70,339.65,59.954,1499427903,"201051344000868","219011344069620",29.16,19.30,0,328.22,348.66,21.5,18.8,0.150,755488.2,755488.2,12927,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427921,2194645.00
07/07/2017 07:45,2,0.648,ACTIVE,210.57,340.25,59.944,1499427903,"274151322000095","219011344069620",28.98,20.70,0,330.33,344.15,19.0,16.4,0.119,1064319.0,1064319.0,12848,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427922,2194646.00
07/07/2017 07:45,2,0.715,ACTIVE,211.70,339.04,59.949,1499427903,"201051344000988","219011344069620",18.91,19.50,0,329.43,345.96,13.7,11.3,0.106,662904.3,662904.3,12908,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427923,2194647.00
07/07/2017 07:45,2,0.701,ACTIVE,212.16,339.34,59.938,1499427903,"201051344001025","219011344069620",28.73,19.30,0,330.93,348.66,20.4,17.7,0.150,762319.7,762319.7,12918,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427924,2194648.00
07/07/2017 07:45,2,0.686,ACTIVE,211.70,339.04,59.944,1499427903,"201051344000458","219011344069620",28.35,20.70,0,328.82,347.46,19.7,17.1,0.150,767003.1,767003.1,12896,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427925,2194649.00
07/07/2017 07:45,2,0.666,ACTIVE,212.38,339.95,59.944,1499427903,"201051344000853","219011344069620",29.46,19.80,0,330.63,349.26,19.9,17.3,0.146,768044.1,768044.1,12912,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427926,2194650.00
07/07/2017 07:45,2,0.658,ACTIVE,212.38,340.85,59.949,1499427903,"201051344000685","219011344069620",29.36,19.30,0,330.63,348.66,19.6,17.0,0.150,762004.5,762004.5,12938,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427927,2194651.00
07/07/2017 07:45,2,0.672,ACTIVE,212.16,340.25,59.917,1499427903,"201051344000917","219011344069620",28.63,20.00,0,329.73,347.76,19.5,16.9,0.141,758678.0,758678.0,12925,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427928,2194652.00
07/07/2017 07:45,2,0.656,ACTIVE,212.16,339.34,59.954,1499427903,"201051344001145","219011344069620",28.86,19.00,0,331.23,348.66,19.2,16.7,0.137,766667.4,766667.4,12920,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427928,2194653.00
07/07/2017 07:45,2,0.686,ACTIVE,212.16,340.55,59.959,1499427903,"201051344000651","219011344069620",29.14,18.70,0,330.63,348.66,20.3,17.6,0.146,755430.4,755430.4,12917,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427930,2194654.00
07/07/2017 07:45,2,0.637,ACTIVE,210.57,339.95,59.917,1499427903,"274151322000088","219011344069620",28.13,21.00,0,329.43,344.15,18.1,15.6,0.115,966046.5,966046.5,12829,0,0,0,L,1151911521,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427931,2194655.00
07/07/2017 07:45,2,0.439,ACTIVE,211.48,408.48,59.949,1499427903,"274151322000068","219011344069620",38.31,23.00,0,333.33,422.60,17.1,14.6,0.102,838240.0,838240.0,13166,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427931,2194656.00
07/07/2017 07:45,2,0.705,ACTIVE,211.93,339.04,59.949,1499427903,"201051344001135","219011344069620",29.30,19.00,0,329.73,347.76,21.0,18.3,0.146,750889.5,750889.5,12904,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427932,2194657.00
07/07/2017 07:45,2,0.725,ACTIVE,211.70,339.34,59.959,1499427903,"201051344000594","219011344069620",28.96,20.00,0,328.22,348.06,21.3,18.7,0.155,770063.8,770063.8,12909,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427933,2194658.00
07/07/2017 07:45,2,0.723,ACTIVE,211.93,339.65,59.933,1499427903,"201051344001203","219011344069620",29.36,19.30,0,330.93,350.47,21.6,18.9,0.155,760462.0,760462.0,12943,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427934,2194659.00
07/07/2017 07:45,2,0.627,ACTIVE,210.80,336.04,59.938,1499427903,"274151322000054","219011344069620",28.69,21.50,0,330.03,345.06,18.3,15.7,0.115,982822.1,982822.1,12811,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427935,2194660.00
07/07/2017 07:45,2,0.729,ACTIVE,211.93,339.04,59.949,1499427903,"201051344000867","219011344069620",29.16,20.00,0,329.43,348.36,21.5,18.9,0.150,754269.6,754269.6,12943,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427936,2194661.00
07/07/2017 07:45,2,0.779,ACTIVE,212.16,340.85,59.949,1499427903,"201051344001093","219011344069620",29.10,19.80,0,330.03,350.17,23.0,20.3,0.159,758604.2,758604.2,12933,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427937,2194662.00
07/07/2017 07:45,2,0.695,ACTIVE,211.70,339.95,59.954,1499427903,"201051344000900","219011344069620",28.82,19.30,0,329.43,348.66,20.3,17.7,0.155,775878.4,775878.4,12922,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427938,2194663.00
07/07/2017 07:45,2,0.701,ACTIVE,211.93,339.04,59.928,1499427903,"201051344000648","219011344069620",28.92,19.00,0,330.33,348.06,20.6,18.0,0.150,763660.5,763660.5,12910,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427939,2194664.00
07/07/2017 07:45,2,0.701,ACTIVE,211.70,339.34,59.907,1499427903,"201051344000569","219011344069620",28.86,20.00,0,327.92,347.76,20.6,17.9,0.146,777950.1,777950.1,12886,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427940,2194665.00
07/07/2017 07:45,2,0.695,ACTIVE,211.93,338.74,59.944,1499427903,"201051344000983","219011344069620",28.96,19.80,0,329.43,347.76,20.4,17.8,0.146,768546.1,768546.1,12914,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427940,2194666.00
07/07/2017 07:45,2,0.707,ACTIVE,211.70,339.34,59.944,1499427903,"201051344001158","219011344069620",29.22,19.50,0,327.92,348.36,20.9,18.2,0.159,753272.0,753272.0,12918,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427941,2194667.00
07/07/2017 07:45,2,0.691,ACTIVE,212.16,341.15,59.944,1499427903,"201051344000576","219011344069620",29.32,19.30,0,329.73,348.96,20.6,17.9,0.150,767829.8,767829.8,12917,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427942,2194668.00
07/07/2017 07:45,2,0.643,ACTIVE,210.80,338.74,59.912,1499427903,"274151322000087","219011344069620",27.69,22.80,0,330.63,343.85,18.0,15.5,0.106,956926.1,956926.1,13013,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499427943,2194669.00
07/07/2017 08:00,2,0.996,ACTIVE,213.51,344.45,59.981,1499428803,"201051344000645","219011344069620",28.90,20.70,0,331.23,356.18,29.2,26.2,0.230,766774.5,766774.5,12897,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428804,2194670.00
07/07/2017 08:00,2,0.916,ACTIVE,211.48,338.14,59.944,1499428803,"274151322000085","219011344069620",28.61,21.50,0,325.82,348.96,26.5,23.7,0.172,978381.2,978381.2,12819,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428805,2194671.00
07/07/2017 08:00,2,1.027,ACTIVE,213.29,345.96,59.991,1499428803,"201051344000633","219011344069620",28.98,20.00,0,329.73,357.68,30.2,27.2,0.243,753583.1,753583.1,12950,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428806,2194672.00
07/07/2017 08:00,2,1.037,ACTIVE,213.29,344.45,59.981,1499428803,"201051344000469","219011344069620",29.32,19.80,0,328.82,357.08,30.8,27.8,0.252,757080.4,757080.4,12923,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428807,2194673.00
07/07/2017 08:00,2,0.980,ACTIVE,212.16,343.25,59.975,1499428803,"201051344000646","219011344069620",29.18,19.80,0,328.82,354.97,29.1,26.1,0.225,752097.1,752097.1,12914,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428808,2194674.00
07/07/2017 08:00,2,0.969,ACTIVE,211.25,337.84,59.981,1499428803,"274151322000052","219011344069620",29.10,22.00,0,326.42,350.17,28.6,25.6,0.190,1017425.2,1017425.2,12829,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428809,2194675.00
07/07/2017 08:00,2,0.959,ACTIVE,212.83,343.55,59.981,1499428803,"201051344000585","219011344069620",28.94,20.30,0,329.73,354.37,28.1,25.2,0.212,765050.8,765050.8,12914,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428810,2194676.00
07/07/2017 08:00,2,1.008,ACTIVE,212.16,342.05,60.018,1499428803,"201051344001230","219011344069620",29.28,20.70,0,328.82,354.37,29.9,27.0,0.239,756658.2,756658.2,12935,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428811,2194677.00
07/07/2017 08:00,2,0.969,ACTIVE,212.83,343.55,59.975,1499428803,"201051344000582","219011344069620",28.86,19.80,0,329.73,354.97,28.4,25.5,0.217,745989.5,745989.5,12905,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428812,2194678.00
07/07/2017 08:00,2,1.057,ACTIVE,212.16,342.95,59.965,1499428803,"201051344000955","219011344069620",29.76,19.80,0,328.82,355.58,31.9,28.8,0.247,765552.2,765552.2,12926,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428812,2194679.00
07/07/2017 08:00,2,0.627,ACTIVE,211.70,408.48,59.991,1499428803,"274151322000094","219011344069620",38.37,22.50,0,332.43,430.12,24.3,21.6,0.168,837616.3,837616.3,13152,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428813,2194680.00
07/07/2017 08:00,2,1.037,ACTIVE,213.29,344.76,59.981,1499428803,"201051344000579","219011344069620",29.60,20.70,0,330.03,356.78,31.2,28.2,0.234,775226.5,775226.5,12914,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428814,2194681.00
07/07/2017 08:00,2,1.055,ACTIVE,212.38,342.65,59.996,1499428803,"201051344000890","219011344069620",29.10,20.30,0,329.43,355.88,31.1,28.1,0.234,759600.1,759600.1,12924,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428815,2194682.00
07/07/2017 08:00,2,1.027,ACTIVE,212.83,343.55,59.996,1499428803,"201051344000438","219011344069620",29.30,19.50,0,330.03,356.48,30.5,27.5,0.239,762108.2,762108.2,12911,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428816,2194683.00
07/07/2017 08:00,2,1.023,ACTIVE,212.61,340.25,59.996,1499428803,"201051344000417","219011344069620",19.10,19.80,0,330.33,348.66,19.8,17.2,0.146,690510.4,690510.4,12940,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428817,2194684.00
07/07/2017 08:00,2,0.883,ACTIVE,211.70,338.14,60.002,1499428803,"274151322000083","219011344069620",29.02,21.50,0,327.92,348.96,26.0,23.2,0.172,1007172.6,1007172.6,12834,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428818,2194685.00
07/07/2017 08:00,2,1.035,ACTIVE,212.16,342.35,60.007,1499428803,"274151322000076","219011344069620",29.60,21.80,0,329.13,351.97,31.1,28.0,0.212,1074668.9,1074668.9,12839,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428819,2194686.00
07/07/2017 08:00,2,1.049,ACTIVE,212.61,343.55,60.002,1499428803,"201051344000868","219011344069620",28.94,19.80,0,329.43,356.48,30.8,27.8,0.234,755494.0,755494.0,12928,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428820,2194687.00
07/07/2017 08:00,2,0.943,ACTIVE,211.48,342.95,59.996,1499428803,"274151322000095","219011344069620",29.72,21.30,0,327.92,349.56,28.5,25.6,0.190,1064324.2,1064324.2,12849,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428821,2194688.00
07/07/2017 08:00,2,1.053,ACTIVE,213.06,343.85,60.018,1499428803,"201051344000988","219011344069620",18.75,20.30,0,330.03,352.27,20.0,17.4,0.155,662907.8,662907.8,12909,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428822,2194689.00
07/07/2017 08:00,2,0.977,ACTIVE,212.16,342.05,60.002,1499428803,"201051344001025","219011344069620",29.62,19.80,0,329.73,355.28,29.4,26.4,0.225,762325.1,762325.1,12919,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428822,2194690.00
07/07/2017 08:00,2,0.959,ACTIVE,213.06,344.15,60.007,1499428803,"201051344000458","219011344069620",29.16,21.50,0,330.63,355.28,28.4,25.5,0.221,767008.3,767008.3,12897,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428823,2194691.00
07/07/2017 08:00,2,0.979,ACTIVE,213.74,345.36,60.002,1499428803,"201051344000853","219011344069620",29.16,20.70,0,331.83,357.08,28.9,26.0,0.225,768049.4,768049.4,12913,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428824,2194692.00
07/07/2017 08:00,2,0.953,ACTIVE,212.61,343.55,60.002,1499428803,"201051344000685","219011344069620",29.66,19.80,0,329.43,355.88,28.7,25.8,0.243,762009.8,762009.8,12939,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428825,2194693.00
07/07/2017 08:00,2,0.955,ACTIVE,212.61,343.55,60.007,1499428803,"201051344000917","219011344069620",29.20,20.70,0,329.73,354.67,28.3,25.4,0.221,758683.2,758683.2,12926,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428826,2194694.00
07/07/2017 08:00,2,0.938,ACTIVE,213.06,343.85,60.012,1499428803,"201051344001145","219011344069620",29.38,19.50,0,330.93,354.97,28.0,25.1,0.208,766672.5,766672.5,12921,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428827,2194695.00
07/07/2017 08:00,2,0.996,ACTIVE,212.61,343.25,60.012,1499428803,"201051344000651","219011344069620",29.14,19.50,0,330.33,355.88,29.4,26.5,0.225,755435.8,755435.8,12918,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428828,2194696.00
07/07/2017 08:00,2,0.926,ACTIVE,211.03,337.84,59.991,1499428803,"274151322000088","219011344069620",28.73,21.50,0,326.12,349.56,27.0,24.1,0.181,966051.3,966051.3,12830,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428829,2194697.00
07/07/2017 08:00,2,0.609,ACTIVE,212.38,423.50,60.034,1499428803,"274151322000068","219011344069620",40.06,23.80,0,333.03,431.02,24.8,22.0,0.155,838244.5,838244.5,13167,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428830,2194698.00
07/07/2017 08:00,2,1.010,ACTIVE,212.16,342.05,60.018,1499428803,"201051344001135","219011344069620",29.30,19.80,0,329.73,354.67,30.0,27.0,0.230,750895.0,750895.0,12905,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428831,2194699.00
07/07/2017 08:00,2,1.043,ACTIVE,212.61,344.15,60.007,1499428803,"201051344000594","219011344069620",28.98,20.70,0,327.62,356.18,30.6,27.6,0.234,770069.5,770069.5,12910,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428831,2194700.00
07/07/2017 08:00,2,1.047,ACTIVE,212.83,342.95,60.012,1499428803,"201051344001203","219011344069620",29.42,20.00,0,330.03,357.68,31.2,28.2,0.243,760467.8,760467.8,12944,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428832,2194701.00
07/07/2017 08:00,2,0.934,ACTIVE,211.25,340.25,60.002,1499428803,"274151322000054","219011344069620",28.59,22.30,0,327.02,350.17,27.0,24.1,0.181,982827.0,982827.0,12812,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428833,2194702.00
07/07/2017 08:00,2,1.049,ACTIVE,213.06,343.55,60.012,1499428803,"201051344000867","219011344069620",29.06,21.00,0,329.43,357.08,30.9,27.9,0.234,754275.4,754275.4,12944,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428834,2194703.00
07/07/2017 08:00,2,1.092,ACTIVE,212.61,345.06,60.018,1499428803,"201051344001093","219011344069620",29.68,20.30,0,329.43,357.68,32.9,29.8,0.252,758610.4,758610.4,12934,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428835,2194704.00
07/07/2017 08:00,2,0.992,ACTIVE,213.06,344.45,60.007,1499428803,"201051344000900","219011344069620",29.70,20.00,0,329.73,357.08,29.8,26.9,0.230,775883.9,775883.9,12923,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428836,2194705.00
07/07/2017 08:00,2,1.002,ACTIVE,212.83,343.25,60.012,1499428803,"201051344000648","219011344069620",28.90,19.80,0,330.33,356.48,29.4,26.4,0.230,763665.9,763665.9,12911,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428837,2194706.00
07/07/2017 08:00,2,0.998,ACTIVE,213.06,343.55,59.965,1499428803,"201051344000569","219011344069620",28.92,20.70,0,330.03,356.18,29.3,26.4,0.230,777955.5,777955.5,12887,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428838,2194707.00
07/07/2017 08:00,2,0.986,ACTIVE,213.29,343.85,59.975,1499428803,"201051344000983","219011344069620",29.16,20.70,0,329.73,355.88,29.2,26.2,0.225,768551.5,768551.5,12915,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428839,2194708.00
07/07/2017 08:00,2,1.025,ACTIVE,213.06,344.15,60.012,1499428803,"201051344001158","219011344069620",29.18,20.00,0,330.03,357.08,30.3,27.4,0.243,753277.6,753277.6,12919,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428840,2194709.00
07/07/2017 08:00,2,1.012,ACTIVE,213.51,345.36,60.002,1499428803,"201051344000576","219011344069620",28.80,20.00,0,330.63,357.38,29.6,26.6,0.230,767835.3,767835.3,12918,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428841,2194710.00
07/07/2017 08:00,2,0.912,ACTIVE,211.48,342.35,60.002,1499428803,"274151322000087","219011344069620",28.61,23.50,0,327.32,348.96,26.4,23.6,0.164,956930.8,956930.8,13014,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499428842,2194711.00
07/07/2017 08:15,2,1.406,ACTIVE,213.51,347.46,59.970,1499429704,"201051344000645","219011344069620",28.80,21.50,0,333.63,364.59,41.1,37.7,0.336,766782.5,766782.5,12898,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429705,2194712.00
07/07/2017 08:15,2,1.297,ACTIVE,211.25,347.46,59.965,1499429704,"274151322000085","219011344069620",28.71,22.30,0,330.63,354.67,37.7,34.4,0.252,978388.5,978388.5,12820,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429706,2194713.00
07/07/2017 08:15,2,1.432,ACTIVE,213.06,348.36,59.965,1499429704,"201051344000633","219011344069620",29.18,21.30,0,332.73,365.49,42.4,39.0,0.349,753591.3,753591.3,12951,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429707,2194714.00
07/07/2017 08:15,2,1.453,ACTIVE,213.29,348.66,59.975,1499429704,"201051344000469","219011344069620",29.26,20.70,0,331.23,365.49,43.1,39.7,0.367,757088.8,757088.8,12924,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429707,2194715.00
07/07/2017 08:15,2,1.375,ACTIVE,212.38,346.86,59.975,1499429704,"201051344000646","219011344069620",29.32,20.00,0,330.33,363.09,40.9,37.5,0.336,752105.1,752105.1,12915,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429708,2194716.00
07/07/2017 08:15,2,1.365,ACTIVE,210.80,338.74,59.959,1499429704,"274151322000052","219011344069620",29.16,23.00,0,328.82,356.18,40.3,37.0,0.265,1017433.0,1017433.0,12830,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429709,2194717.00
07/07/2017 08:15,2,1.348,ACTIVE,213.06,346.86,59.975,1499429704,"201051344000585","219011344069620",29.14,21.30,0,332.13,362.49,39.8,36.5,0.314,765058.5,765058.5,12915,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429710,2194718.00
07/07/2017 08:15,2,1.402,ACTIVE,212.38,345.36,59.970,1499429704,"201051344001230","219011344069620",29.60,21.50,0,328.82,362.49,42.1,38.7,0.340,756666.4,756666.4,12936,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429711,2194719.00
07/07/2017 08:15,2,1.355,ACTIVE,212.83,346.86,59.970,1499429704,"201051344000582","219011344069620",29.14,20.70,0,331.83,363.99,40.0,36.7,0.318,745997.2,745997.2,12906,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429712,2194720.00
07/07/2017 08:15,2,1.500,ACTIVE,212.38,346.56,59.970,1499429704,"201051344000955","219011344069620",29.18,20.70,0,330.03,364.29,44.4,40.9,0.362,765560.9,765560.9,12927,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429713,2194721.00
07/07/2017 08:15,2,0.896,ACTIVE,211.25,414.19,59.981,1499429704,"274151322000094","219011344069620",38.61,23.50,0,330.33,437.33,35.0,31.8,0.230,837623.0,837623.0,13153,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429714,2194722.00
07/07/2017 08:15,2,1.439,ACTIVE,213.06,347.76,59.970,1499429704,"201051344000579","219011344069620",29.68,21.50,0,333.03,365.19,43.3,39.9,0.340,775235.0,775235.0,12915,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429715,2194723.00
07/07/2017 08:15,2,1.445,ACTIVE,212.38,346.56,59.975,1499429704,"201051344000890","219011344069620",29.68,21.30,0,329.73,364.59,43.4,40.0,0.345,759608.6,759608.6,12925,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429716,2194724.00
07/07/2017 08:15,2,1.424,ACTIVE,212.61,346.86,59.970,1499429704,"201051344000438","219011344069620",29.74,20.70,0,331.53,365.80,42.9,39.5,0.345,762116.6,762116.6,12912,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429716,2194725.00
07/07/2017 08:15,2,1.414,ACTIVE,212.61,342.95,59.970,1499429704,"201051344000417","219011344069620",19.32,20.30,0,330.93,354.67,27.7,24.8,0.221,690515.7,690515.7,12941,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429717,2194726.00
07/07/2017 08:15,2,1.273,ACTIVE,211.03,338.44,59.970,1499429704,"274151322000083","219011344069620",28.90,22.30,0,329.73,354.67,37.3,34.1,0.270,1007179.7,1007179.7,12835,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429718,2194727.00
07/07/2017 08:15,2,1.453,ACTIVE,211.93,350.47,59.991,1499429704,"274151322000076","219011344069620",30.06,22.80,0,332.73,358.88,44.2,40.8,0.309,1074677.4,1074677.4,12840,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429719,2194728.00
07/07/2017 08:15,2,1.459,ACTIVE,212.61,347.16,59.970,1499429704,"201051344000868","219011344069620",29.08,20.70,0,331.53,364.59,43.0,39.6,0.340,755502.4,755502.4,12929,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429720,2194729.00
07/07/2017 08:15,2,1.357,ACTIVE,211.25,340.55,59.965,1499429704,"274151322000095","219011344069620",29.92,22.00,0,329.13,355.88,41.2,37.8,0.283,1064332.1,1064332.1,12850,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429721,2194730.00
07/07/2017 08:15,2,1.473,ACTIVE,213.29,346.26,59.991,1499429704,"201051344000988","219011344069620",18.96,21.30,0,332.13,357.68,28.3,25.4,0.230,662913.2,662913.2,12910,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429722,2194731.00
07/07/2017 08:15,2,1.404,ACTIVE,212.16,345.66,59.965,1499429704,"201051344001025","219011344069620",29.28,21.00,0,330.33,363.99,41.7,38.3,0.331,762333.2,762333.2,12920,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429723,2194732.00
07/07/2017 08:15,2,1.363,ACTIVE,213.06,346.86,59.975,1499429704,"201051344000458","219011344069620",29.00,22.30,0,332.73,363.39,40.1,36.7,0.331,767016.0,767016.0,12898,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429724,2194733.00
07/07/2017 08:15,2,1.371,ACTIVE,213.96,348.96,59.965,1499429704,"201051344000853","219011344069620",29.40,21.50,0,333.63,365.80,40.9,37.6,0.336,768057.3,768057.3,12914,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429725,2194734.00
07/07/2017 08:15,2,1.379,ACTIVE,212.61,347.16,59.975,1499429704,"201051344000685","219011344069620",29.26,20.30,0,330.93,363.99,40.9,37.6,0.349,762017.7,762017.7,12940,0,0,0,L,1122011218,0,122.68,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429725,2194735.00
07/07/2017 08:15,2,1.350,ACTIVE,212.61,347.16,59.965,1499429704,"201051344000917","219011344069620",29.46,21.50,0,330.33,363.09,40.3,36.9,0.327,758691.0,758691.0,12927,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429726,2194736.00
07/07/2017 08:15,2,1.312,ACTIVE,212.83,346.56,59.933,1499429704,"201051344001145","219011344069620",29.96,20.30,0,332.13,363.39,39.9,36.5,0.314,766680.2,766680.2,12922,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429727,2194737.00
07/07/2017 08:15,2,1.404,ACTIVE,212.61,346.56,59.975,1499429704,"201051344000651","219011344069620",29.32,20.30,0,332.13,363.99,41.8,38.4,0.336,755443.9,755443.9,12919,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429728,2194738.00
07/07/2017 08:15,2,1.324,ACTIVE,211.25,347.76,59.965,1499429704,"274151322000088","219011344069620",28.78,22.30,0,329.43,354.97,38.6,35.4,0.247,966058.7,966058.7,12831,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429729,2194739.00
07/07/2017 08:15,2,0.877,ACTIVE,211.93,422.90,59.981,1499429704,"274151322000068","219011344069620",39.56,24.80,0,330.33,437.63,35.4,32.2,0.239,838251.3,838251.3,13168,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429730,2194740.00
07/07/2017 08:15,2,1.391,ACTIVE,212.38,345.66,59.970,1499429704,"201051344001135","219011344069620",29.72,20.30,0,330.63,363.39,41.9,38.5,0.340,750903.2,750903.2,12906,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429731,2194741.00
07/07/2017 08:15,2,1.443,ACTIVE,212.83,347.46,59.970,1499429704,"201051344000594","219011344069620",29.42,21.50,0,330.93,364.59,43.0,39.6,0.340,770077.9,770077.9,12911,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429732,2194742.00
07/07/2017 08:15,2,1.471,ACTIVE,213.06,347.16,59.981,1499429704,"201051344001203","219011344069620",29.38,21.00,0,331.23,366.40,43.8,40.4,0.358,760476.3,760476.3,12945,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429733,2194743.00
07/07/2017 08:15,2,1.312,ACTIVE,210.80,342.65,59.981,1499429704,"274151322000054","219011344069620",28.94,23.00,0,329.13,355.28,38.5,35.3,0.261,982834.4,982834.4,12813,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429734,2194744.00
07/07/2017 08:15,2,1.463,ACTIVE,213.29,347.46,59.975,1499429704,"201051344000867","219011344069620",29.14,21.80,0,332.13,364.89,43.3,39.8,0.349,754283.8,754283.8,12945,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429734,2194745.00
07/07/2017 08:15,2,1.518,ACTIVE,212.83,348.36,59.981,1499429704,"201051344001093","219011344069620",29.64,21.50,0,331.23,366.40,45.6,42.1,0.354,758619.3,758619.3,12935,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429735,2194746.00
07/07/2017 08:15,2,1.406,ACTIVE,213.06,348.06,59.975,1499429704,"201051344000900","219011344069620",29.68,21.00,0,332.13,364.89,42.4,39.0,0.349,775892.1,775892.1,12924,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429736,2194747.00
07/07/2017 08:15,2,1.389,ACTIVE,213.29,346.86,59.970,1499429704,"201051344000648","219011344069620",29.30,21.00,0,331.83,364.59,41.2,37.9,0.336,763673.9,763673.9,12912,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429737,2194748.00
07/07/2017 08:15,2,1.383,ACTIVE,213.29,347.76,59.986,1499429704,"201051344000569","219011344069620",29.40,21.50,0,332.13,364.29,41.2,37.9,0.336,777963.5,777963.5,12888,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429738,2194749.00
07/07/2017 08:15,2,1.373,ACTIVE,213.51,347.16,60.018,1499429704,"201051344000983","219011344069620",29.58,21.80,0,332.73,363.69,41.2,37.8,0.336,768559.5,768559.5,12916,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429739,2194750.00
07/07/2017 08:15,2,1.439,ACTIVE,213.29,348.06,59.975,1499429704,"201051344001158","219011344069620",29.28,21.30,0,331.83,365.19,42.7,39.3,0.354,753285.9,753285.9,12920,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429740,2194751.00
07/07/2017 08:15,2,1.391,ACTIVE,213.51,348.96,59.986,1499429704,"201051344000576","219011344069620",29.46,21.00,0,333.63,365.49,41.5,38.1,0.336,767843.3,767843.3,12919,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429741,2194752.00
07/07/2017 08:15,2,1.295,ACTIVE,211.48,343.85,59.975,1499429704,"274151322000087","219011344069620",28.77,24.80,0,330.03,354.07,37.8,34.5,0.243,956938.1,956938.1,13015,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499429742,2194753.00
07/07/2017 08:30,2,1.133,ACTIVE,213.51,344.76,59.975,1499430603,"201051344000645","219011344069620",28.09,22.80,0,332.73,373.91,32.2,29.2,0.252,766793.4,766793.4,12899,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430604,2194754.00
07/07/2017 08:30,2,1.107,ACTIVE,211.25,342.95,59.970,1499430603,"274151322000085","219011344069620",27.79,23.30,0,329.73,360.69,31.1,28.1,0.203,978398.4,978398.4,12821,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430605,2194755.00
07/07/2017 08:30,2,1.146,ACTIVE,213.06,346.26,59.981,1499430603,"201051344000633","219011344069620",28.43,22.30,0,330.93,375.11,33.0,30.0,0.265,753602.5,753602.5,12952,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430606,2194756.00
07/07/2017 08:30,2,1.135,ACTIVE,213.06,344.76,59.981,1499430603,"201051344000469","219011344069620",28.55,21.80,0,331.83,374.81,32.8,29.7,0.265,757100.2,757100.2,12925,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430607,2194757.00
07/07/2017 08:30,2,1.088,ACTIVE,212.16,343.25,59.965,1499430603,"201051344000646","219011344069620",29.46,21.30,0,329.13,372.11,32.5,29.4,0.261,752115.8,752115.8,12916,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430608,2194758.00
07/07/2017 08:30,2,1.100,ACTIVE,211.03,345.36,59.986,1499430603,"274151322000052","219011344069620",28.49,23.80,0,327.92,362.49,31.7,28.7,0.212,1017443.7,1017443.7,12831,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430609,2194759.00
07/07/2017 08:30,2,1.053,ACTIVE,212.61,343.25,59.986,1499430603,"201051344000585","219011344069620",29.14,22.30,0,332.13,371.51,31.1,28.1,0.239,765069.1,765069.1,12916,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430610,2194760.00
07/07/2017 08:30,2,1.039,ACTIVE,212.38,342.65,59.981,1499430603,"201051344001230","219011344069620",29.12,23.00,0,329.13,371.51,30.7,27.7,0.243,756677.5,756677.5,12937,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430611,2194761.00
07/07/2017 08:30,2,1.010,ACTIVE,212.61,343.25,59.970,1499430603,"201051344000582","219011344069620",28.65,21.80,0,331.53,372.71,29.3,26.4,0.225,746007.8,746007.8,12907,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430612,2194762.00
07/07/2017 08:30,2,1.062,ACTIVE,211.70,342.05,59.986,1499430603,"201051344000955","219011344069620",29.04,21.80,0,330.63,373.31,31.3,28.3,0.243,765572.6,765572.6,12928,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430612,2194763.00
