ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 08:30,2,0.621,ACTIVE,211.25,414.19,59.975,1499430603,"274151322000094","219011344069620",38.53,24.80,0,330.03,444.85,24.2,21.4,0.168,837632.1,837632.1,13154,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430613,2194764.00
07/07/2017 08:30,2,0.982,ACTIVE,212.83,342.65,59.981,1499430603,"201051344000579","219011344069620",29.30,22.30,0,333.03,374.81,29.2,26.2,0.221,775246.3,775246.3,12916,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430615,2194765.00
07/07/2017 08:30,2,0.986,ACTIVE,212.16,341.75,59.986,1499430603,"201051344000890","219011344069620",28.84,22.50,0,330.63,373.31,28.8,25.9,0.217,759619.9,759619.9,12926,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430616,2194766.00
07/07/2017 08:30,2,0.961,ACTIVE,212.38,342.05,59.933,1499430603,"201051344000438","219011344069620",28.80,21.50,0,330.93,374.21,28.1,25.1,0.221,762127.8,762127.8,12913,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430617,2194767.00
07/07/2017 08:30,2,0.955,ACTIVE,212.38,339.34,59.981,1499430603,"201051344000417","219011344069620",18.73,21.50,0,330.93,360.08,18.1,15.6,0.137,690522.7,690522.7,12942,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430618,2194768.00
07/07/2017 08:30,2,0.855,ACTIVE,211.25,338.74,59.975,1499430603,"274151322000083","219011344069620",28.43,23.50,0,328.52,360.38,24.6,21.8,0.168,1007189.5,1007189.5,12836,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430619,2194769.00
07/07/2017 08:30,2,0.945,ACTIVE,211.70,340.25,59.970,1499430603,"274151322000076","219011344069620",29.00,24.00,0,330.93,364.59,27.8,24.9,0.186,1074689.0,1074689.0,12841,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430620,2194770.00
07/07/2017 08:30,2,0.924,ACTIVE,212.38,341.75,59.970,1499430603,"201051344000868","219011344069620",28.13,22.00,0,330.03,373.91,26.4,23.5,0.199,755513.6,755513.6,12930,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430620,2194771.00
07/07/2017 08:30,2,0.887,ACTIVE,211.25,342.05,59.938,1499430603,"274151322000095","219011344069620",28.96,23.30,0,328.22,362.49,26.0,23.2,0.164,1064342.9,1064342.9,12851,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430621,2194772.00
07/07/2017 08:30,2,0.896,ACTIVE,212.61,340.85,59.975,1499430603,"201051344000988","219011344069620",18.21,22.00,0,332.43,363.99,16.6,14.0,0.124,662920.4,662920.4,12911,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430622,2194773.00
07/07/2017 08:30,2,0.879,ACTIVE,212.16,340.25,59.975,1499430603,"201051344001025","219011344069620",28.65,22.00,0,331.23,372.71,25.5,22.7,0.194,762344.0,762344.0,12921,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430623,2194774.00
07/07/2017 08:30,2,0.840,ACTIVE,212.83,342.05,59.975,1499430603,"201051344000458","219011344069620",28.39,23.30,0,331.83,373.01,24.2,21.4,0.190,767026.5,767026.5,12899,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430624,2194775.00
07/07/2017 08:30,2,0.826,ACTIVE,213.51,342.95,59.975,1499430603,"201051344000853","219011344069620",28.73,22.50,0,335.14,374.81,24.0,21.3,0.186,768067.9,768067.9,12915,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430625,2194776.00
07/07/2017 08:30,2,0.811,ACTIVE,212.61,341.45,59.975,1499430603,"201051344000685","219011344069620",28.69,21.80,0,330.63,372.71,23.6,20.8,0.194,762028.3,762028.3,12941,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430626,2194777.00
07/07/2017 08:30,2,0.801,ACTIVE,212.61,340.55,59.986,1499430603,"201051344000917","219011344069620",28.27,22.50,0,331.53,372.11,22.9,20.2,0.164,758701.4,758701.4,12928,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430627,2194778.00
07/07/2017 08:30,2,0.773,ACTIVE,212.61,340.85,59.975,1499430603,"201051344001145","219011344069620",29.10,21.50,0,331.83,371.51,22.9,20.1,0.172,766690.6,766690.6,12923,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430628,2194779.00
07/07/2017 08:30,2,0.807,ACTIVE,212.38,340.55,59.975,1499430603,"201051344000651","219011344069620",28.55,21.50,0,331.53,373.31,23.4,20.7,0.172,755454.7,755454.7,12920,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430629,2194780.00
07/07/2017 08:30,2,0.730,ACTIVE,211.03,335.14,59.981,1499430603,"274151322000088","219011344069620",27.71,23.50,0,328.52,360.99,20.5,17.8,0.128,966068.7,966068.7,12832,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430629,2194781.00
07/07/2017 08:30,2,0.494,ACTIVE,211.93,403.67,59.991,1499430603,"274151322000068","219011344069620",37.93,25.50,0,330.03,450.86,19.0,16.4,0.119,838260.5,838260.5,13169,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430630,2194782.00
07/07/2017 08:30,2,0.816,ACTIVE,211.93,339.04,59.954,1499430603,"201051344001135","219011344069620",28.77,21.50,0,330.33,372.41,23.8,21.0,0.186,750914.0,750914.0,12907,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430631,2194783.00
07/07/2017 08:30,2,0.814,ACTIVE,212.38,340.55,59.970,1499430603,"201051344000594","219011344069620",28.55,22.80,0,330.33,373.31,23.6,20.8,0.177,770089.0,770089.0,12912,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430632,2194784.00
07/07/2017 08:30,2,0.820,ACTIVE,212.38,339.95,59.975,1499430603,"201051344001203","219011344069620",28.41,22.30,0,331.83,375.11,23.6,20.9,0.181,760487.6,760487.6,12946,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430633,2194785.00
07/07/2017 08:30,2,0.746,ACTIVE,210.80,335.44,59.975,1499430603,"274151322000054","219011344069620",27.75,23.80,0,328.22,361.89,21.0,18.3,0.128,982844.3,982844.3,12814,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430634,2194786.00
07/07/2017 08:30,2,0.844,ACTIVE,212.61,340.85,59.970,1499430603,"201051344000867","219011344069620",28.63,22.80,0,331.83,373.61,24.6,21.8,0.177,754295.0,754295.0,12946,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430635,2194787.00
07/07/2017 08:30,2,0.846,ACTIVE,212.38,341.15,59.933,1499430603,"201051344001093","219011344069620",28.69,22.50,0,332.13,375.11,24.6,21.8,0.181,758631.0,758631.0,12936,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430636,2194788.00
07/07/2017 08:30,2,0.854,ACTIVE,212.61,342.05,59.970,1499430603,"201051344000900","219011344069620",28.35,22.00,0,330.93,373.91,24.5,21.7,0.190,775903.0,775903.0,12925,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430637,2194789.00
07/07/2017 08:30,2,0.869,ACTIVE,212.61,342.35,59.975,1499430603,"201051344000648","219011344069620",28.45,21.80,0,332.73,373.31,25.1,22.3,0.194,763684.5,763684.5,12913,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430638,2194790.00
07/07/2017 08:30,2,0.900,ACTIVE,212.83,341.45,59.975,1499430603,"201051344000569","219011344069620",28.17,22.50,0,332.73,373.31,25.8,22.9,0.199,777974.1,777974.1,12889,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430639,2194791.00
07/07/2017 08:30,2,0.896,ACTIVE,212.83,342.05,59.981,1499430603,"201051344000983","219011344069620",29.00,22.50,0,332.43,373.01,26.4,23.5,0.203,768570.1,768570.1,12917,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430640,2194792.00
07/07/2017 08:30,2,0.914,ACTIVE,212.61,342.05,59.981,1499430603,"201051344001158","219011344069620",28.55,22.00,0,332.43,374.21,26.5,23.6,0.208,753296.8,753296.8,12921,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430641,2194793.00
07/07/2017 08:30,2,0.896,ACTIVE,213.29,343.85,59.975,1499430603,"201051344000576","219011344069620",28.61,22.00,0,332.43,374.21,26.0,23.2,0.203,767854.0,767854.0,12920,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430641,2194794.00
07/07/2017 08:30,2,0.824,ACTIVE,211.48,340.55,59.975,1499430603,"274151322000087","219011344069620",27.77,26.50,0,329.13,359.18,23.2,20.5,0.128,956947.7,956947.7,13016,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499430642,2194795.00
07/07/2017 08:45,2,2.475,ACTIVE,214.41,358.28,59.922,1499431504,"201051344000645","219011344069620",29.30,23.80,0,332.43,390.14,73.5,69.0,0.605,766806.3,766806.3,12900,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431505,2194796.00
07/07/2017 08:45,2,2.326,ACTIVE,211.48,344.45,59.975,1499431504,"274151322000085","219011344069620",28.94,24.50,0,328.22,372.41,68.2,63.9,0.482,978410.3,978410.3,12822,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431506,2194797.00
07/07/2017 08:45,2,2.533,ACTIVE,214.19,360.69,59.938,1499431504,"201051344000633","219011344069620",29.44,23.30,0,331.83,390.74,75.5,71.0,0.650,753615.7,753615.7,12953,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431506,2194798.00
07/07/2017 08:45,2,2.555,ACTIVE,214.41,360.08,59.975,1499431504,"201051344000469","219011344069620",29.74,22.80,0,330.93,391.04,77.0,72.4,0.658,757113.5,757113.5,12926,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431507,2194799.00
07/07/2017 08:45,2,2.488,ACTIVE,212.61,357.08,59.970,1499431504,"201051344000646","219011344069620",29.66,21.80,0,329.43,387.14,74.8,70.2,0.636,752128.7,752128.7,12917,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431508,2194800.00
07/07/2017 08:45,2,2.502,ACTIVE,211.48,356.48,59.970,1499431504,"274151322000052","219011344069620",29.20,25.30,0,327.32,373.31,74.0,69.5,0.521,1017456.3,1017456.3,12832,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431509,2194801.00
07/07/2017 08:45,2,2.490,ACTIVE,213.29,356.78,59.928,1499431504,"201051344000585","219011344069620",29.60,23.00,0,330.33,386.23,74.6,70.1,0.623,765081.8,765081.8,12917,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431510,2194802.00
07/07/2017 08:45,2,2.553,ACTIVE,212.83,355.88,59.986,1499431504,"201051344001230","219011344069620",30.04,23.80,0,325.82,386.83,77.7,73.1,0.654,756690.7,756690.7,12938,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431511,2194803.00
07/07/2017 08:45,2,2.512,ACTIVE,213.74,358.88,59.965,1499431504,"201051344000582","219011344069620",29.48,22.50,0,331.53,388.04,75.0,70.4,0.610,746020.4,746020.4,12908,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431512,2194804.00
07/07/2017 08:45,2,2.648,ACTIVE,212.38,345.96,59.986,1499431504,"201051344000955","219011344069620",30.06,22.30,0,318.00,388.04,80.6,75.9,0.384,765586.3,765586.3,12929,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431513,2194805.00
07/07/2017 08:45,2,1.670,ACTIVE,211.03,428.91,59.970,1499431504,"274151322000094","219011344069620",39.26,25.80,0,393.75,454.46,66.2,62.0,0.460,837643.2,837643.2,13155,0,0,0,L,1151911521,0,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431514,2194806.00
07/07/2017 08:45,2,2.611,ACTIVE,214.64,360.69,59.981,1499431504,"201051344000579","219011344069620",29.86,23.50,0,331.53,391.94,79.0,74.3,0.658,775259.8,775259.8,12917,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431515,2194807.00
07/07/2017 08:45,2,2.646,ACTIVE,212.61,357.08,59.981,1499431504,"201051344000890","219011344069620",29.48,23.30,0,329.43,388.64,79.0,74.4,0.645,759633.4,759633.4,12927,0,0,0,L,1122011218,0,122.46,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431516,2194808.00
07/07/2017 08:45,2,2.578,ACTIVE,213.29,357.98,59.986,1499431504,"201051344000438","219011344069620",30.14,22.30,0,330.63,389.84,78.7,74.0,0.658,762141.2,762141.2,12914,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431517,2194809.00
07/07/2017 08:45,2,2.609,ACTIVE,213.29,350.47,59.975,1499431504,"201051344000417","219011344069620",19.10,22.00,0,330.33,370.90,50.5,46.8,0.420,690531.2,690531.2,12943,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431518,2194810.00
07/07/2017 08:45,2,2.406,ACTIVE,211.48,355.28,59.970,1499431504,"274151322000083","219011344069620",29.16,24.80,0,327.02,371.51,71.0,66.6,0.517,1007201.5,1007201.5,12837,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431519,2194811.00
07/07/2017 08:45,2,2.682,ACTIVE,212.16,339.65,59.970,1499431504,"274151322000076","219011344069620",30.14,26.30,0,327.92,378.72,81.9,77.1,0.318,1074703.0,1074703.0,12842,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431519,2194812.00
07/07/2017 08:45,2,2.637,ACTIVE,213.96,360.38,59.991,1499431504,"201051344000868","219011344069620",29.40,23.00,0,329.73,389.24,78.5,73.8,0.636,755527.1,755527.1,12931,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431520,2194813.00
07/07/2017 08:45,2,2.559,ACTIVE,211.48,358.88,59.975,1499431504,"274151322000095","219011344069620",30.12,24.50,0,327.02,375.41,78.0,73.4,0.526,1064356.1,1064356.1,12852,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431521,2194814.00
07/07/2017 08:45,2,2.691,ACTIVE,214.41,355.28,59.975,1499431504,"201051344000988","219011344069620",19.00,23.00,0,330.93,376.31,51.8,48.1,0.433,662929.1,662929.1,12912,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431522,2194815.00
07/07/2017 08:45,2,2.541,ACTIVE,213.29,357.38,59.954,1499431504,"201051344001025","219011344069620",29.86,23.00,0,330.03,388.04,76.8,72.2,0.636,762357.3,762357.3,12922,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431523,2194816.00
07/07/2017 08:45,2,2.516,ACTIVE,214.41,359.18,59.928,1499431504,"201051344000458","219011344069620",29.36,24.30,0,331.23,388.94,74.8,70.2,0.636,767039.3,767039.3,12900,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431524,2194817.00
07/07/2017 08:45,2,2.521,ACTIVE,215.09,360.99,59.975,1499431504,"201051344000853","219011344069620",29.62,23.50,0,332.73,394.05,75.7,71.1,0.641,768081.0,768081.0,12916,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431525,2194818.00
07/07/2017 08:45,2,2.535,ACTIVE,213.06,357.68,59.975,1499431504,"201051344000685","219011344069620",29.66,22.50,0,330.33,387.44,76.1,71.6,0.667,762041.4,762041.4,12942,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431526,2194819.00
07/07/2017 08:45,2,2.490,ACTIVE,213.29,357.98,59.975,1499431504,"201051344000917","219011344069620",29.74,23.30,0,329.73,387.14,75.0,70.5,0.628,758714.3,758714.3,12929,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431527,2194820.00
07/07/2017 08:45,2,2.447,ACTIVE,212.83,355.88,59.981,1499431504,"201051344001145","219011344069620",30.02,22.30,0,330.33,386.83,74.5,69.9,0.623,766703.3,766703.3,12924,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431528,2194821.00
07/07/2017 08:45,2,2.545,ACTIVE,213.74,358.58,60.012,1499431504,"201051344000651","219011344069620",29.74,22.50,0,330.33,388.34,76.7,72.1,0.628,755468.0,755468.0,12921,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431528,2194822.00
07/07/2017 08:45,2,2.447,ACTIVE,211.48,360.38,59.975,1499431504,"274151322000088","219011344069620",29.00,24.50,0,327.32,372.71,72.0,67.6,0.491,966081.1,966081.1,12833,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431529,2194823.00
07/07/2017 08:45,2,1.668,ACTIVE,212.38,419.30,59.970,1499431504,"274151322000068","219011344069620",38.70,26.30,0,391.04,455.37,65.7,61.5,0.446,838271.8,838271.8,13170,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431530,2194824.00
07/07/2017 08:45,2,2.525,ACTIVE,213.06,357.38,60.018,1499431504,"201051344001135","219011344069620",29.88,22.50,0,329.13,387.44,76.5,71.9,0.632,750927.4,750927.4,12908,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431531,2194825.00
07/07/2017 08:45,2,2.584,ACTIVE,213.74,357.68,59.981,1499431504,"201051344000594","219011344069620",29.86,24.00,0,330.33,388.64,78.2,73.5,0.636,770102.7,770102.7,12913,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431532,2194826.00
07/07/2017 08:45,2,2.619,ACTIVE,213.29,357.68,59.981,1499431504,"201051344001203","219011344069620",29.76,23.50,0,330.33,390.44,79.0,74.3,0.663,760501.4,760501.4,12947,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431533,2194827.00
07/07/2017 08:45,2,2.443,ACTIVE,211.03,345.06,59.996,1499431504,"274151322000054","219011344069620",28.71,24.80,0,327.32,373.31,71.1,66.7,0.491,982856.6,982856.6,12815,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431534,2194828.00
07/07/2017 08:45,2,2.559,ACTIVE,214.41,360.08,60.023,1499431504,"201051344000867","219011344069620",29.96,24.00,0,329.73,389.54,77.7,73.0,0.632,754308.6,754308.6,12947,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431535,2194829.00
07/07/2017 08:45,2,2.666,ACTIVE,213.29,348.66,59.970,1499431504,"201051344001093","219011344069620",29.82,24.00,0,316.80,389.54,80.6,75.8,0.367,758645.1,758645.1,12937,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431536,2194830.00
07/07/2017 08:45,2,2.559,ACTIVE,213.96,359.78,59.981,1499431504,"201051344000900","219011344069620",29.92,23.00,0,331.83,391.34,77.5,72.9,0.636,775916.6,775916.6,12926,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431537,2194831.00
07/07/2017 08:45,2,2.527,ACTIVE,214.19,358.88,59.975,1499431504,"201051344000648","219011344069620",29.34,22.80,0,331.23,389.84,75.2,70.6,0.632,763697.7,763697.7,12914,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431538,2194832.00
07/07/2017 08:45,2,2.529,ACTIVE,214.64,359.48,59.975,1499431504,"201051344000569","219011344069620",29.28,23.50,0,330.93,388.94,75.0,70.4,0.628,777987.3,777987.3,12890,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431539,2194833.00
07/07/2017 08:45,2,2.529,ACTIVE,214.41,358.88,60.028,1499431504,"201051344000983","219011344069620",29.36,23.50,0,331.23,389.24,75.3,70.7,0.641,768583.3,768583.3,12918,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431540,2194834.00
07/07/2017 08:45,2,2.582,ACTIVE,214.41,360.08,59.975,1499431504,"201051344001158","219011344069620",29.48,23.00,0,331.23,390.74,77.1,72.5,0.650,753310.4,753310.4,12922,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431541,2194835.00
07/07/2017 08:45,2,2.529,ACTIVE,214.87,360.38,59.944,1499431504,"201051344000576","219011344069620",29.50,23.30,0,331.53,390.44,75.6,71.0,0.628,767867.3,767867.3,12921,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431542,2194836.00
07/07/2017 08:45,2,2.381,ACTIVE,211.70,349.26,59.975,1499431504,"274151322000087","219011344069620",29.02,28.30,0,327.32,373.31,70.0,65.6,0.464,956960.0,956960.0,13017,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499431543,2194837.00
07/07/2017 09:00,2,2.863,ACTIVE,214.87,347.46,59.954,1499432404,"201051344000645","219011344069620",28.67,26.30,0,335.14,390.44,83.2,78.3,0.384,766824.5,766824.5,12901,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432405,2194838.00
07/07/2017 09:00,2,2.674,ACTIVE,211.70,361.29,59.959,1499432404,"274151322000085","219011344069620",28.29,26.00,0,327.32,374.51,76.5,71.9,0.526,978427.0,978427.0,12823,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432406,2194839.00
07/07/2017 09:00,2,2.852,ACTIVE,214.19,347.76,59.938,1499432404,"201051344000633","219011344069620",29.18,25.80,0,333.93,391.34,84.3,79.5,0.402,753634.2,753634.2,12954,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432407,2194840.00
07/07/2017 09:00,2,2.822,ACTIVE,214.87,348.06,59.959,1499432404,"201051344000469","219011344069620",29.64,25.30,0,332.13,391.94,84.8,79.9,0.420,757132.2,757132.2,12927,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432408,2194841.00
07/07/2017 09:00,2,2.785,ACTIVE,213.06,344.76,59.944,1499432404,"201051344000646","219011344069620",29.32,24.30,0,331.23,388.64,82.8,78.0,0.393,752146.8,752146.8,12918,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432409,2194842.00
07/07/2017 09:00,2,2.748,ACTIVE,211.03,347.16,59.959,1499432404,"274151322000052","219011344069620",29.20,27.50,0,325.52,375.41,81.2,76.4,0.314,1017474.0,1017474.0,12833,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432409,2194843.00
07/07/2017 09:00,2,2.742,ACTIVE,213.74,345.66,59.933,1499432404,"201051344000585","219011344069620",29.40,24.50,0,332.43,388.34,81.6,76.9,0.380,765099.6,765099.6,12918,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432410,2194844.00
07/07/2017 09:00,2,2.840,ACTIVE,212.83,343.85,59.901,1499432404,"201051344001230","219011344069620",29.20,26.30,0,331.53,387.74,84.0,79.1,0.402,756709.0,756709.0,12939,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432411,2194845.00
07/07/2017 09:00,2,2.750,ACTIVE,213.96,345.66,59.970,1499432404,"201051344000582","219011344069620",29.26,24.50,0,332.73,390.44,81.4,76.7,0.380,746038.2,746038.2,12909,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432412,2194846.00
07/07/2017 09:00,2,2.889,ACTIVE,213.06,344.76,59.944,1499432404,"201051344000955","219011344069620",29.68,25.00,0,332.43,367.00,86.9,81.9,0.420,765605.3,765605.3,12930,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432413,2194847.00
07/07/2017 09:00,2,1.814,ACTIVE,211.70,422.00,59.954,1499432404,"274151322000094","219011344069620",39.20,27.30,0,391.94,456.57,71.7,67.3,0.504,837658.7,837658.7,13156,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432414,2194848.00
07/07/2017 09:00,2,2.852,ACTIVE,214.41,346.86,59.959,1499432404,"201051344000579","219011344069620",29.52,26.00,0,334.84,391.64,85.3,80.4,0.393,775278.5,775278.5,12918,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432415,2194849.00
07/07/2017 09:00,2,2.887,ACTIVE,212.83,344.76,59.965,1499432404,"201051344000890","219011344069620",29.10,26.80,0,331.53,389.84,85.2,80.3,0.389,759652.1,759652.1,12928,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432416,2194850.00
07/07/2017 09:00,2,2.852,ACTIVE,213.51,345.36,59.965,1499432404,"201051344000438","219011344069620",29.44,24.80,0,332.13,390.14,85.0,80.1,0.402,762159.8,762159.8,12915,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432417,2194851.00
07/07/2017 09:00,2,2.816,ACTIVE,213.29,349.86,59.970,1499432404,"201051344000417","219011344069620",19.10,23.50,0,332.13,372.11,54.5,50.7,0.460,690543.0,690543.0,12944,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432418,2194852.00
07/07/2017 09:00,2,2.646,ACTIVE,211.03,355.88,59.959,1499432404,"274151322000083","219011344069620",28.96,26.50,0,325.82,374.51,77.6,73.0,0.552,1007218.4,1007218.4,12838,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432419,2194853.00
07/07/2017 09:00,2,2.924,ACTIVE,211.93,346.26,59.949,1499432404,"274151322000076","219011344069620",29.94,30.50,0,332.13,359.18,88.6,83.6,0.340,1074722.4,1074722.4,12843,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432420,2194854.00
07/07/2017 09:00,2,2.873,ACTIVE,214.19,347.16,59.965,1499432404,"201051344000868","219011344069620",29.08,25.30,0,333.03,390.44,84.7,79.8,0.389,755545.6,755545.6,12932,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432421,2194855.00
07/07/2017 09:00,2,2.842,ACTIVE,211.25,348.36,59.959,1499432404,"274151322000095","219011344069620",29.62,28.00,0,326.12,375.71,85.2,80.3,0.323,1064374.7,1064374.7,12853,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432421,2194856.00
07/07/2017 09:00,2,2.938,ACTIVE,214.41,353.47,59.965,1499432404,"201051344000988","219011344069620",18.79,24.30,0,333.93,377.52,55.9,52.0,0.482,662941.2,662941.2,12913,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432422,2194857.00
07/07/2017 09:00,2,2.770,ACTIVE,213.51,344.76,59.949,1499432404,"201051344001025","219011344069620",29.76,25.50,0,332.43,389.54,83.5,78.7,0.384,762375.5,762375.5,12923,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432423,2194858.00
07/07/2017 09:00,2,2.748,ACTIVE,214.41,345.96,59.959,1499432404,"201051344000458","219011344069620",29.26,26.50,0,333.93,390.14,81.4,76.7,0.393,767057.1,767057.1,12901,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432424,2194859.00
07/07/2017 09:00,2,2.801,ACTIVE,215.09,348.66,59.970,1499432404,"201051344000853","219011344069620",29.04,25.80,0,334.84,393.15,82.4,77.6,0.389,768099.0,768099.0,12917,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432425,2194860.00
07/07/2017 09:00,2,2.785,ACTIVE,213.29,345.96,59.965,1499432404,"201051344000685","219011344069620",29.38,25.00,0,332.73,389.24,82.9,78.1,0.402,762059.4,762059.4,12943,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432426,2194861.00
07/07/2017 09:00,2,2.762,ACTIVE,213.29,345.96,59.965,1499432404,"201051344000917","219011344069620",29.28,25.50,0,332.73,389.24,82.0,77.2,0.384,758732.1,758732.1,12930,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432427,2194862.00
07/07/2017 09:00,2,2.723,ACTIVE,213.29,344.76,60.007,1499432404,"201051344001145","219011344069620",29.56,24.30,0,332.43,389.24,81.5,76.8,0.376,766721.1,766721.1,12925,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432428,2194863.00
07/07/2017 09:00,2,2.814,ACTIVE,213.96,346.26,59.975,1499432404,"201051344000651","219011344069620",29.36,25.00,0,332.73,389.84,83.8,78.9,0.389,755486.2,755486.2,12922,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432429,2194864.00
07/07/2017 09:00,2,2.689,ACTIVE,211.03,351.97,59.949,1499432404,"274151322000088","219011344069620",28.88,26.00,0,326.42,375.41,78.6,73.9,0.530,966098.2,966098.2,12834,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432430,2194865.00
07/07/2017 09:00,2,1.842,ACTIVE,212.16,415.39,59.954,1499432404,"274151322000068","219011344069620",38.37,27.80,0,388.94,461.08,72.6,68.1,0.508,838287.3,838287.3,13171,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432430,2194866.00
07/07/2017 09:00,2,2.816,ACTIVE,213.51,344.15,59.938,1499432404,"201051344001135","219011344069620",29.32,25.00,0,332.73,388.94,83.6,78.8,0.389,750945.6,750945.6,12909,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432431,2194867.00
07/07/2017 09:00,2,2.875,ACTIVE,213.74,346.26,59.944,1499432404,"201051344000594","219011344069620",29.30,27.80,0,332.73,390.74,85.2,80.4,0.389,770121.3,770121.3,12914,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432432,2194868.00
07/07/2017 09:00,2,2.906,ACTIVE,213.74,345.96,59.954,1499432404,"201051344001203","219011344069620",29.30,26.00,0,333.03,391.04,86.2,81.3,0.407,760520.3,760520.3,12948,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432433,2194869.00
07/07/2017 09:00,2,2.697,ACTIVE,211.70,349.86,59.959,1499432404,"274151322000054","219011344069620",28.49,26.80,0,326.72,375.71,77.8,73.2,0.521,982873.6,982873.6,12816,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432434,2194870.00
07/07/2017 09:00,2,2.887,ACTIVE,214.41,345.66,59.965,1499432404,"201051344000867","219011344069620",29.08,27.30,0,333.93,390.14,85.1,80.2,0.376,754327.2,754327.2,12948,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432435,2194871.00
07/07/2017 09:00,2,2.928,ACTIVE,213.51,346.86,59.965,1499432404,"201051344001093","219011344069620",29.46,26.50,0,333.63,368.80,87.3,82.4,0.407,758664.3,758664.3,12938,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432436,2194872.00
07/07/2017 09:00,2,2.863,ACTIVE,214.87,347.46,59.970,1499432404,"201051344000900","219011344069620",29.32,25.80,0,334.24,391.34,85.0,80.1,0.393,775935.1,775935.1,12927,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432437,2194873.00
07/07/2017 09:00,2,2.770,ACTIVE,214.64,348.06,59.949,1499432404,"201051344000648","219011344069620",29.38,25.30,0,334.84,390.44,82.5,77.7,0.389,763715.6,763715.6,12915,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432438,2194874.00
07/07/2017 09:00,2,2.785,ACTIVE,214.41,346.56,59.959,1499432404,"201051344000569","219011344069620",29.22,26.00,0,334.24,390.14,82.4,77.6,0.389,778005.3,778005.3,12891,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432439,2194875.00
07/07/2017 09:00,2,2.793,ACTIVE,214.87,346.56,60.002,1499432404,"201051344000983","219011344069620",29.32,26.30,0,334.54,390.14,82.9,78.1,0.393,768601.3,768601.3,12919,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432440,2194876.00
07/07/2017 09:00,2,2.848,ACTIVE,215.09,347.46,60.007,1499432404,"201051344001158","219011344069620",29.26,25.50,0,334.24,391.64,84.4,79.6,0.402,753328.9,753328.9,12923,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432441,2194877.00
07/07/2017 09:00,2,2.832,ACTIVE,214.87,348.96,59.959,1499432404,"201051344000576","219011344069620",28.92,25.80,0,334.54,391.04,83.0,78.2,0.384,767885.3,767885.3,12922,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432441,2194878.00
07/07/2017 09:00,2,2.635,ACTIVE,211.70,360.08,59.959,1499432404,"274151322000087","219011344069620",28.94,31.00,0,327.62,373.31,77.3,72.7,0.517,956976.7,956976.7,13018,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499432442,2194879.00
07/07/2017 09:15,2,3.295,ACTIVE,215.54,350.17,60.012,1499433304,"201051344000645","219011344069620",29.28,28.50,0,333.63,372.41,97.8,92.5,0.446,766845.7,766845.7,12902,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433305,2194880.00
07/07/2017 09:15,2,3.150,ACTIVE,212.16,350.17,59.975,1499433304,"274151322000085","219011344069620",28.29,28.80,0,327.32,376.31,90.2,85.1,0.340,978446.4,978446.4,12824,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433306,2194881.00
07/07/2017 09:15,2,3.346,ACTIVE,215.32,351.07,59.970,1499433304,"201051344000633","219011344069620",29.28,27.80,0,332.43,373.31,99.2,93.8,0.473,753655.7,753655.7,12955,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433307,2194882.00
07/07/2017 09:15,2,3.395,ACTIVE,215.54,349.56,59.986,1499433304,"201051344000469","219011344069620",29.00,26.80,0,333.03,373.01,99.7,94.3,0.477,757153.8,757153.8,12928,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433307,2194883.00
07/07/2017 09:15,2,3.254,ACTIVE,213.51,347.46,59.970,1499433304,"201051344000646","219011344069620",29.66,25.30,0,329.73,372.11,97.8,92.5,0.464,752167.9,752167.9,12919,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433308,2194884.00
07/07/2017 09:15,2,3.230,ACTIVE,212.38,353.77,59.975,1499433304,"274151322000052","219011344069620",29.24,31.30,0,328.52,360.38,95.7,90.5,0.371,1017494.7,1017494.7,12834,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433309,2194885.00
07/07/2017 09:15,2,3.236,ACTIVE,214.64,348.96,59.970,1499433304,"201051344000585","219011344069620",29.52,27.30,0,332.43,371.81,96.8,91.5,0.455,765120.4,765120.4,12919,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433310,2194886.00
07/07/2017 09:15,2,3.312,ACTIVE,213.74,346.56,59.981,1499433304,"201051344001230","219011344069620",29.44,28.00,0,328.82,369.10,98.8,93.4,0.464,756730.4,756730.4,12940,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433311,2194887.00
07/07/2017 09:15,2,3.217,ACTIVE,214.87,348.06,59.975,1499433304,"201051344000582","219011344069620",29.42,27.00,0,332.73,372.11,95.9,90.7,0.446,746058.9,746058.9,12910,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433312,2194888.00
07/07/2017 09:15,2,3.385,ACTIVE,213.74,347.76,59.975,1499433304,"201051344000955","219011344069620",29.64,26.50,0,329.13,370.30,101.6,96.2,0.482,765627.4,765627.4,12931,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433313,2194889.00
07/07/2017 09:15,2,2.004,ACTIVE,212.16,441.84,59.959,1499433304,"274151322000094","219011344069620",41.07,31.00,0,398.56,461.98,83.7,78.9,0.323,837677.0,837677.0,13157,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433314,2194890.00
07/07/2017 09:15,2,3.377,ACTIVE,215.77,350.77,59.981,1499433304,"201051344000579","219011344069620",29.28,27.50,0,334.54,373.61,100.2,94.8,0.468,775300.2,775300.2,12919,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433315,2194891.00
07/07/2017 09:15,2,3.381,ACTIVE,213.74,347.46,59.944,1499433304,"201051344000890","219011344069620",29.16,27.80,0,329.43,370.60,99.9,94.5,0.460,759673.8,759673.8,12929,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433316,2194892.00
07/07/2017 09:15,2,3.326,ACTIVE,214.19,348.66,59.975,1499433304,"201051344000438","219011344069620",29.78,26.50,0,333.03,373.01,100.3,94.9,0.473,762181.5,762181.5,12916,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433317,2194893.00
07/07/2017 09:15,2,3.314,ACTIVE,213.96,354.37,59.981,1499433304,"201051344000417","219011344069620",19.10,24.50,0,328.22,379.62,64.2,60.0,0.548,690556.7,690556.7,12945,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433318,2194894.00
07/07/2017 09:15,2,3.104,ACTIVE,211.93,340.55,59.970,1499433304,"274151322000083","219011344069620",29.26,31.30,0,326.42,376.62,92.0,86.9,0.367,1007238.2,1007238.2,12839,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433319,2194895.00
07/07/2017 09:15,2,3.428,ACTIVE,213.06,352.27,59.981,1499433304,"274151322000076","219011344069620",30.02,33.30,0,332.73,362.19,104.2,98.6,0.402,1074745.0,1074745.0,12844,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433320,2194896.00
07/07/2017 09:15,2,3.379,ACTIVE,214.64,349.26,59.986,1499433304,"201051344000868","219011344069620",29.00,27.30,0,333.33,373.01,99.3,93.9,0.455,755567.2,755567.2,12933,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433321,2194897.00
07/07/2017 09:15,2,3.332,ACTIVE,212.16,350.17,59.970,1499433304,"274151322000095","219011344069620",29.76,31.50,0,329.13,361.29,100.5,95.0,0.380,1064396.4,1064396.4,12854,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433322,2194898.00
07/07/2017 09:15,2,3.404,ACTIVE,215.54,357.38,59.996,1499433304,"201051344000988","219011344069620",18.98,25.30,0,331.83,383.23,65.4,61.2,0.552,662955.3,662955.3,12914,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433323,2194899.00
07/07/2017 09:15,2,3.311,ACTIVE,214.19,348.06,59.959,1499433304,"201051344001025","219011344069620",29.36,27.50,0,331.23,372.11,98.5,93.1,0.446,762396.9,762396.9,12924,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433323,2194900.00
07/07/2017 09:15,2,3.254,ACTIVE,215.32,349.26,59.970,1499433304,"201051344000458","219011344069620",29.12,28.80,0,334.54,371.81,96.0,90.7,0.460,767077.9,767077.9,12902,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433324,2194901.00
07/07/2017 09:15,2,3.277,ACTIVE,216.22,351.97,59.975,1499433304,"201051344000853","219011344069620",29.16,27.80,0,334.24,373.01,96.8,91.5,0.464,768120.0,768120.0,12918,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433325,2194902.00
07/07/2017 09:15,2,3.260,ACTIVE,213.96,348.66,59.975,1499433304,"201051344000685","219011344069620",29.52,26.00,0,332.13,372.41,97.5,92.2,0.482,762080.6,762080.6,12944,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433326,2194903.00
07/07/2017 09:15,2,3.227,ACTIVE,214.19,348.06,60.002,1499433304,"201051344000917","219011344069620",29.48,27.30,0,329.73,372.41,96.2,91.0,0.455,758753.1,758753.1,12931,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433327,2194904.00
07/07/2017 09:15,2,3.189,ACTIVE,213.96,347.46,59.981,1499433304,"201051344001145","219011344069620",29.68,26.50,0,332.73,371.81,95.8,90.6,0.446,766741.9,766741.9,12926,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433328,2194905.00
07/07/2017 09:15,2,3.283,ACTIVE,214.64,348.96,59.970,1499433304,"201051344000651","219011344069620",29.40,26.50,0,332.73,372.11,97.8,92.5,0.451,755507.6,755507.6,12923,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433329,2194906.00
