ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 09:15,2,3.141,ACTIVE,211.93,350.47,59.970,1499433304,"274151322000088","219011344069620",28.90,29.80,0,328.82,376.62,91.9,86.8,0.349,966118.2,966118.2,12835,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433330,2194907.00
07/07/2017 09:15,2,2.137,ACTIVE,212.83,425.01,59.970,1499433304,"274151322000068","219011344069620",39.28,32.20,0,398.26,459.57,84.6,79.7,0.318,838305.7,838305.7,13172,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433331,2194908.00
07/07/2017 09:15,2,3.283,ACTIVE,214.19,348.06,59.970,1499433304,"201051344001135","219011344069620",29.34,26.50,0,330.03,371.81,97.6,92.3,0.455,750967.0,750967.0,12910,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433332,2194909.00
07/07/2017 09:15,2,3.275,ACTIVE,214.19,348.06,59.938,1499433304,"201051344000594","219011344069620",29.86,29.80,0,331.83,375.41,99.0,93.7,0.451,770143.0,770143.0,12915,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433333,2194910.00
07/07/2017 09:15,2,3.359,ACTIVE,214.41,348.06,59.933,1499433304,"201051344001203","219011344069620",29.38,28.30,0,332.73,373.91,100.0,94.6,0.464,760542.2,760542.2,12949,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433334,2194911.00
07/07/2017 09:15,2,3.133,ACTIVE,210.35,343.55,59.965,1499433304,"274151322000054","219011344069620",28.55,30.30,0,318.00,377.52,90.6,85.5,0.349,982893.4,982893.4,12817,0,0,0,L,1151911521,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433335,2194912.00
07/07/2017 09:15,2,3.326,ACTIVE,213.74,346.86,59.981,1499433304,"201051344000867","219011344069620",28.88,29.80,0,323.11,373.91,97.3,92.0,0.451,754348.8,754348.8,12949,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433336,2194913.00
07/07/2017 09:15,2,3.344,ACTIVE,213.06,347.16,59.965,1499433304,"201051344001093","219011344069620",29.32,27.50,0,323.11,374.81,99.3,94.0,0.460,758686.4,758686.4,12939,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433337,2194914.00
07/07/2017 09:15,2,3.275,ACTIVE,213.96,347.46,59.965,1499433304,"201051344000900","219011344069620",29.06,26.80,0,322.21,375.11,96.4,91.1,0.446,775956.8,775956.8,12928,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433337,2194915.00
07/07/2017 09:15,2,3.195,ACTIVE,214.19,348.06,59.965,1499433304,"201051344000648","219011344069620",29.22,27.00,0,323.41,373.31,94.6,89.4,0.464,763736.7,763736.7,12916,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433338,2194916.00
07/07/2017 09:15,2,3.176,ACTIVE,213.96,349.26,59.970,1499433304,"201051344000569","219011344069620",29.32,27.80,0,324.62,373.61,94.3,89.1,0.446,778026.3,778026.3,12892,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433339,2194917.00
07/07/2017 09:15,2,3.225,ACTIVE,214.19,347.46,59.965,1499433304,"201051344000983","219011344069620",29.18,27.80,0,321.91,375.71,95.3,90.0,0.464,768622.4,768622.4,12920,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433340,2194918.00
07/07/2017 09:15,2,3.326,ACTIVE,214.64,349.26,59.970,1499433304,"201051344001158","219011344069620",28.88,27.30,0,323.72,376.31,97.2,91.9,0.464,753350.4,753350.4,12924,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433341,2194919.00
07/07/2017 09:15,2,3.221,ACTIVE,214.19,347.46,59.970,1499433304,"201051344000576","219011344069620",29.26,27.00,0,322.21,376.01,95.4,90.2,0.451,767906.4,767906.4,12923,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433342,2194920.00
07/07/2017 09:15,2,3.012,ACTIVE,211.03,346.26,59.975,1499433304,"274151322000087","219011344069620",28.82,36.80,0,315.60,375.11,87.8,82.8,0.318,956996.4,956996.4,13019,0,0,0,L,1151911521,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499433343,2194921.00
07/07/2017 09:30,2,3.791,ACTIVE,216.22,351.97,59.986,1499434203,"201051344000645","219011344069620",28.84,30.50,0,323.41,377.22,110.7,105.0,0.513,766870.5,766870.5,12903,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434204,2194922.00
07/07/2017 09:30,2,3.633,ACTIVE,212.38,341.75,59.970,1499434203,"274151322000085","219011344069620",27.67,31.80,0,317.10,362.19,101.9,96.4,0.389,978469.1,978469.1,12825,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434205,2194923.00
07/07/2017 09:30,2,3.857,ACTIVE,215.54,353.77,59.970,1499434203,"201051344000633","219011344069620",28.71,29.50,0,322.51,378.12,112.1,106.3,0.539,753680.7,753680.7,12956,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434206,2194924.00
07/07/2017 09:30,2,3.893,ACTIVE,216.22,352.57,59.975,1499434203,"201051344000469","219011344069620",28.59,28.00,0,322.51,377.82,112.8,106.9,0.530,757179.0,757179.0,12929,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434207,2194925.00
07/07/2017 09:30,2,3.686,ACTIVE,212.16,352.57,59.965,1499434203,"274151322000052","219011344069620",29.02,33.80,0,317.10,363.99,108.5,102.8,0.429,1017518.9,1017518.9,12835,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434209,2194926.00
07/07/2017 09:30,2,3.766,ACTIVE,214.41,349.56,59.965,1499434203,"201051344000585","219011344069620",28.78,28.80,0,322.21,375.41,109.8,104.0,0.513,765145.0,765145.0,12920,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434210,2194927.00
07/07/2017 09:30,2,3.793,ACTIVE,213.96,348.06,59.975,1499434203,"201051344001230","219011344069620",29.12,30.00,0,318.30,373.31,111.9,106.1,0.526,756755.4,756755.4,12941,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434211,2194928.00
07/07/2017 09:30,2,3.721,ACTIVE,215.09,351.37,59.981,1499434203,"201051344000582","219011344069620",28.94,28.50,0,323.72,376.62,109.0,103.3,0.508,746083.2,746083.2,12911,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434212,2194929.00
07/07/2017 09:30,2,3.885,ACTIVE,213.74,348.96,59.959,1499434203,"201051344000955","219011344069620",29.20,28.30,0,321.31,377.22,114.9,109.0,0.552,765653.1,765653.1,12932,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434213,2194930.00
07/07/2017 09:30,2,2.463,ACTIVE,212.16,424.71,59.970,1499434203,"274151322000094","219011344069620",39.00,33.80,0,399.76,448.15,97.8,92.4,0.380,837698.6,837698.6,13158,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434214,2194931.00
07/07/2017 09:30,2,3.855,ACTIVE,216.22,352.27,59.970,1499434203,"201051344000579","219011344069620",29.12,29.30,0,322.51,378.12,113.7,107.8,0.530,775325.6,775325.6,12920,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434215,2194932.00
07/07/2017 09:30,2,3.859,ACTIVE,213.74,348.66,59.970,1499434203,"201051344000890","219011344069620",28.86,29.80,0,323.11,376.92,112.8,107.0,0.517,759699.0,759699.0,12930,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434216,2194933.00
07/07/2017 09:30,2,3.787,ACTIVE,214.64,350.17,59.970,1499434203,"201051344000438","219011344069620",29.52,28.30,0,324.02,378.12,113.3,107.5,0.544,762206.8,762206.8,12917,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434217,2194934.00
07/07/2017 09:30,2,3.781,ACTIVE,214.41,356.78,59.970,1499434203,"201051344000417","219011344069620",18.92,26.00,0,322.51,384.73,72.5,68.1,0.619,690572.7,690572.7,12946,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434217,2194935.00
07/07/2017 09:30,2,3.604,ACTIVE,211.70,341.15,59.954,1499434203,"274151322000083","219011344069620",28.80,33.30,0,318.00,362.79,105.1,99.5,0.424,1007261.6,1007261.6,12840,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434218,2194936.00
07/07/2017 09:30,2,3.936,ACTIVE,212.83,340.85,59.959,1499434203,"274151322000076","219011344069620",29.50,35.80,0,317.40,367.90,117.7,111.7,0.451,1074771.3,1074771.3,12845,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434219,2194937.00
07/07/2017 09:30,2,3.883,ACTIVE,215.32,351.67,59.965,1499434203,"201051344000868","219011344069620",28.59,29.30,0,323.41,377.22,112.4,106.5,0.517,755592.3,755592.3,12934,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434220,2194938.00
07/07/2017 09:30,2,3.861,ACTIVE,211.93,344.45,59.965,1499434203,"274151322000095","219011344069620",29.20,33.80,0,317.70,364.59,114.2,108.3,0.438,1064421.9,1064421.9,12855,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434221,2194939.00
07/07/2017 09:30,2,3.949,ACTIVE,216.22,360.69,59.965,1499434203,"201051344000988","219011344069620",18.55,26.50,0,323.11,389.24,74.2,69.7,0.623,662971.7,662971.7,12915,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434222,2194940.00
07/07/2017 09:30,2,3.795,ACTIVE,214.64,347.76,59.975,1499434203,"201051344001025","219011344069620",29.14,29.80,0,323.11,376.62,112.0,106.2,0.521,762421.8,762421.8,12925,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434223,2194941.00
07/07/2017 09:30,2,3.738,ACTIVE,216.00,351.37,59.970,1499434203,"201051344000458","219011344069620",28.96,30.80,0,324.02,376.92,109.5,103.8,0.526,767102.3,767102.3,12903,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434224,2194942.00
07/07/2017 09:30,2,3.773,ACTIVE,216.67,351.97,59.975,1499434203,"201051344000853","219011344069620",28.92,29.50,0,324.02,379.02,110.6,104.8,0.526,768144.6,768144.6,12919,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434225,2194943.00
07/07/2017 09:30,2,3.785,ACTIVE,214.19,350.47,59.970,1499434203,"201051344000685","219011344069620",29.08,27.80,0,323.11,376.62,111.6,105.8,0.548,762105.4,762105.4,12945,0,0,0,L,1122011218,0,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434226,2194944.00
07/07/2017 09:30,2,3.754,ACTIVE,214.64,349.26,59.959,1499434203,"201051344000917","219011344069620",29.02,29.00,0,321.91,376.62,110.3,104.6,0.517,758777.6,758777.6,12932,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434227,2194945.00
07/07/2017 09:30,2,3.762,ACTIVE,213.96,348.36,59.922,1499434203,"201051344001145","219011344069620",28.92,27.50,0,323.72,376.31,110.2,104.4,0.508,766766.4,766766.4,12927,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434227,2194946.00
07/07/2017 09:30,2,3.830,ACTIVE,215.09,351.37,59.959,1499434203,"201051344000651","219011344069620",28.90,28.80,0,322.81,376.92,112.1,106.3,0.517,755532.6,755532.6,12924,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434228,2194947.00
07/07/2017 09:30,2,3.695,ACTIVE,212.16,341.45,59.954,1499434203,"274151322000088","219011344069620",28.17,31.30,0,315.90,363.09,105.5,100.0,0.402,966141.7,966141.7,12836,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434229,2194948.00
07/07/2017 09:30,2,2.451,ACTIVE,212.83,422.30,59.949,1499434203,"274151322000068","219011344069620",39.46,35.20,0,404.87,450.56,98.3,92.9,0.371,838327.4,838327.4,13173,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434230,2194949.00
07/07/2017 09:30,2,3.803,ACTIVE,214.64,349.56,59.965,1499434203,"201051344001135","219011344069620",29.00,28.30,0,322.21,376.31,111.7,105.9,0.526,750991.9,750991.9,12911,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434231,2194950.00
07/07/2017 09:30,2,3.879,ACTIVE,215.09,351.37,59.986,1499434203,"201051344000594","219011344069620",28.98,31.80,0,322.81,379.92,113.9,108.0,0.526,770168.4,770168.4,12916,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434232,2194951.00
07/07/2017 09:30,2,3.885,ACTIVE,214.64,349.56,59.954,1499434203,"201051344001203","219011344069620",29.04,30.30,0,325.52,378.12,114.3,108.4,0.544,760567.7,760567.7,12950,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434233,2194952.00
07/07/2017 09:30,2,3.656,ACTIVE,212.16,353.77,59.954,1499434203,"274151322000054","219011344069620",28.03,33.30,0,328.82,363.09,103.7,98.1,0.398,982916.5,982916.5,12818,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434234,2194953.00
07/07/2017 09:30,2,3.908,ACTIVE,215.77,350.77,59.928,1499434203,"201051344000867","219011344069620",28.59,31.30,0,332.43,376.62,113.2,107.3,0.513,754374.0,754374.0,12950,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434235,2194954.00
07/07/2017 09:30,2,3.910,ACTIVE,214.64,349.56,59.954,1499434203,"201051344001093","219011344069620",29.12,29.50,0,332.43,378.72,115.4,109.5,0.535,758712.2,758712.2,12940,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434236,2194955.00
07/07/2017 09:30,2,3.871,ACTIVE,216.00,353.17,59.938,1499434203,"201051344000900","219011344069620",28.98,29.00,0,333.33,378.42,113.7,107.8,0.530,775982.0,775982.0,12929,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434236,2194956.00
07/07/2017 09:30,2,3.828,ACTIVE,216.00,351.07,59.954,1499434203,"201051344000648","219011344069620",28.53,29.30,0,333.93,377.82,110.6,104.8,0.521,763761.3,763761.3,12917,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434237,2194957.00
07/07/2017 09:30,2,3.822,ACTIVE,216.00,352.57,59.949,1499434203,"201051344000569","219011344069620",28.55,29.80,0,333.03,376.92,110.5,104.7,0.521,778050.8,778050.8,12893,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434239,2194958.00
07/07/2017 09:30,2,3.789,ACTIVE,216.22,351.07,59.949,1499434203,"201051344000983","219011344069620",28.92,30.00,0,332.43,377.82,111.1,105.3,0.535,768647.1,768647.1,12921,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434240,2194959.00
07/07/2017 09:30,2,3.887,ACTIVE,216.00,351.97,59.954,1499434203,"201051344001158","219011344069620",28.59,29.00,0,333.33,377.82,112.5,106.7,0.530,753375.4,753375.4,12925,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434241,2194960.00
07/07/2017 09:30,2,3.781,ACTIVE,216.22,353.17,59.954,1499434203,"201051344000576","219011344069620",28.96,29.50,0,333.93,377.52,111.0,105.2,0.521,767931.1,767931.1,12924,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434241,2194961.00
07/07/2017 09:30,2,3.582,ACTIVE,212.16,350.17,59.959,1499434203,"274151322000087","219011344069620",28.75,40.80,0,329.13,361.29,104.2,98.6,0.371,957019.6,957019.6,13020,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434242,2194962.00
07/07/2017 09:30,2,3.814,ACTIVE,213.51,349.56,59.944,1499434203,"201051344000646","219011344069620",28.90,27.80,0,323.72,376.92,111.7,105.9,0.539,752193.6,752193.6,12920,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499434243,2194963.00
07/07/2017 09:45,2,4.316,ACTIVE,216.22,353.47,59.970,1499435104,"201051344000645","219011344069620",28.47,33.00,0,334.24,380.82,124.4,118.2,0.575,766898.5,766898.5,12904,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435105,2194964.00
07/07/2017 09:45,2,4.115,ACTIVE,212.16,348.36,59.970,1499435104,"274151322000085","219011344069620",27.31,35.60,0,329.73,364.89,113.8,107.9,0.433,978494.7,978494.7,12826,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435106,2194965.00
07/07/2017 09:45,2,4.324,ACTIVE,215.54,353.77,59.975,1499435104,"201051344000633","219011344069620",28.75,32.00,0,333.33,382.03,125.9,119.6,0.605,753709.1,753709.1,12957,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435106,2194966.00
07/07/2017 09:45,2,4.354,ACTIVE,216.22,354.07,59.981,1499435104,"201051344000469","219011344069620",28.65,30.30,0,333.33,382.03,126.3,119.9,0.605,757207.4,757207.4,12930,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435107,2194967.00
07/07/2017 09:45,2,4.264,ACTIVE,213.74,350.47,59.970,1499435104,"201051344000646","219011344069620",28.84,29.50,0,331.83,381.73,124.7,118.4,0.601,752220.6,752220.6,12921,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435108,2194968.00
07/07/2017 09:45,2,4.182,ACTIVE,211.70,342.95,59.959,1499435104,"274151322000052","219011344069620",28.84,36.50,0,328.22,366.70,122.0,115.9,0.482,1017546.3,1017546.3,12836,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435109,2194969.00
07/07/2017 09:45,2,4.209,ACTIVE,215.09,352.87,59.981,1499435104,"201051344000585","219011344069620",29.04,30.80,0,333.33,380.22,123.8,117.6,0.583,765172.7,765172.7,12921,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435110,2194970.00
07/07/2017 09:45,2,4.303,ACTIVE,213.96,349.86,60.018,1499435104,"201051344001230","219011344069620",28.86,32.00,0,332.13,377.82,125.8,119.5,0.588,756783.7,756783.7,12942,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435111,2194971.00
07/07/2017 09:45,2,4.209,ACTIVE,215.09,350.77,59.949,1499435104,"201051344000582","219011344069620",28.75,30.30,0,332.73,381.73,122.6,116.4,0.583,746110.8,746110.8,12912,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435112,2194972.00
07/07/2017 09:45,2,4.406,ACTIVE,214.19,350.77,59.981,1499435104,"201051344000955","219011344069620",28.82,30.50,0,333.03,382.33,128.7,122.3,0.614,765682.1,765682.1,12933,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435113,2194973.00
07/07/2017 09:45,2,2.740,ACTIVE,212.16,421.40,59.991,1499435104,"274151322000094","219011344069620",39.52,36.00,0,399.46,443.94,110.6,104.8,0.424,837723.2,837723.2,13159,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435114,2194974.00
07/07/2017 09:45,2,4.342,ACTIVE,216.22,353.47,59.975,1499435104,"201051344000579","219011344069620",29.10,30.50,0,334.24,382.33,127.9,121.5,0.605,775354.4,775354.4,12921,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435115,2194975.00
07/07/2017 09:45,2,4.320,ACTIVE,213.96,350.77,59.981,1499435104,"201051344000890","219011344069620",28.86,31.80,0,332.43,381.73,126.3,120.0,0.588,759727.4,759727.4,12931,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435116,2194976.00
07/07/2017 09:45,2,4.291,ACTIVE,214.64,352.87,59.954,1499435104,"201051344000438","219011344069620",29.26,30.00,0,334.24,382.63,127.2,120.8,0.592,762235.4,762235.4,12918,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435117,2194977.00
07/07/2017 09:45,2,4.291,ACTIVE,214.19,346.56,59.991,1499435104,"201051344000417","219011344069620",18.69,29.00,0,332.13,389.24,81.1,76.4,0.384,690590.8,690590.8,12947,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435117,2194978.00
07/07/2017 09:45,2,4.100,ACTIVE,211.70,345.36,59.970,1499435104,"274151322000083","219011344069620",28.57,36.30,0,328.22,366.10,118.6,112.6,0.464,1007288.1,1007288.1,12841,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435118,2194979.00
07/07/2017 09:45,2,4.463,ACTIVE,212.61,343.85,59.981,1499435104,"274151322000076","219011344069620",29.14,39.30,0,332.13,370.30,131.8,125.3,0.504,1074800.9,1074800.9,12846,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435119,2194980.00
07/07/2017 09:45,2,4.361,ACTIVE,215.09,349.26,59.970,1499435104,"201051344000868","219011344069620",28.49,30.80,0,333.03,381.73,125.9,119.6,0.592,755620.6,755620.6,12935,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435120,2194981.00
07/07/2017 09:45,2,4.408,ACTIVE,211.70,348.66,59.986,1499435104,"274151322000095","219011344069620",28.73,37.00,0,327.02,367.60,128.2,121.8,0.491,1064450.7,1064450.7,12856,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435121,2194982.00
07/07/2017 09:45,2,4.387,ACTIVE,216.22,349.56,59.975,1499435104,"201051344000988","219011344069620",18.69,29.00,0,335.14,394.05,83.1,78.3,0.393,662990.2,662990.2,12916,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435122,2194983.00
07/07/2017 09:45,2,4.279,ACTIVE,214.41,351.67,59.949,1499435104,"201051344001025","219011344069620",29.00,32.20,0,334.24,381.73,125.8,119.5,0.575,762450.1,762450.1,12926,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435123,2194984.00
07/07/2017 09:45,2,4.264,ACTIVE,216.00,352.27,59.975,1499435104,"201051344000458","219011344069620",28.63,32.40,0,334.24,381.12,123.5,117.3,0.601,767130.0,767130.0,12904,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435124,2194985.00
07/07/2017 09:45,2,4.283,ACTIVE,216.90,354.67,59.991,1499435104,"201051344000853","219011344069620",28.63,31.30,0,338.14,382.03,124.2,117.9,0.597,768172.5,768172.5,12920,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435125,2194986.00
07/07/2017 09:45,2,4.279,ACTIVE,213.74,351.07,59.996,1499435104,"201051344000685","219011344069620",28.96,30.30,0,334.24,381.73,125.5,119.2,0.619,762133.6,762133.6,12946,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435126,2194987.00
07/07/2017 09:45,2,4.242,ACTIVE,214.64,353.17,59.965,1499435104,"201051344000917","219011344069620",28.84,31.50,0,333.33,381.42,123.9,117.7,0.597,758805.4,758805.4,12933,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435127,2194988.00
07/07/2017 09:45,2,4.197,ACTIVE,214.19,349.86,59.975,1499435104,"201051344001145","219011344069620",29.22,29.50,0,333.63,381.12,124.2,118.0,0.579,766794.2,766794.2,12928,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435128,2194989.00
07/07/2017 09:45,2,4.318,ACTIVE,214.87,351.07,59.986,1499435104,"201051344000651","219011344069620",28.75,30.80,0,333.03,380.82,125.6,119.3,0.583,755560.9,755560.9,12925,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435129,2194990.00
07/07/2017 09:45,2,4.184,ACTIVE,211.70,343.55,60.012,1499435104,"274151322000088","219011344069620",27.91,34.00,0,328.22,366.10,118.1,112.1,0.455,966168.2,966168.2,12837,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435129,2194991.00
07/07/2017 09:45,2,2.729,ACTIVE,212.61,433.12,59.981,1499435104,"274151322000068","219011344069620",39.74,37.30,0,397.05,448.45,110.6,104.8,0.420,838352.0,838352.0,13174,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435130,2194992.00
07/07/2017 09:45,2,4.307,ACTIVE,214.41,351.37,59.975,1499435104,"201051344001135","219011344069620",28.77,30.00,0,333.93,381.42,125.4,119.1,0.583,751020.1,751020.1,12912,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435131,2194993.00
07/07/2017 09:45,2,4.348,ACTIVE,214.64,351.67,60.018,1499435104,"201051344000594","219011344069620",29.00,33.30,0,333.03,383.23,127.8,121.4,0.597,770197.1,770197.1,12917,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435132,2194994.00
07/07/2017 09:45,2,4.391,ACTIVE,214.41,349.86,59.965,1499435104,"201051344001203","219011344069620",28.77,32.40,0,333.63,382.63,127.9,121.5,0.605,760596.5,760596.5,12951,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435133,2194995.00
07/07/2017 09:45,2,4.156,ACTIVE,211.93,342.05,59.970,1499435104,"274151322000054","219011344069620",27.59,35.60,0,327.92,366.10,116.1,110.1,0.446,982942.6,982942.6,12819,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435134,2194996.00
07/07/2017 09:45,2,4.383,ACTIVE,215.54,349.86,59.986,1499435104,"201051344000867","219011344069620",28.49,32.80,0,333.63,381.12,126.4,120.1,0.583,754402.5,754402.5,12951,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435135,2194997.00
07/07/2017 09:45,2,4.428,ACTIVE,214.41,352.57,59.970,1499435104,"201051344001093","219011344069620",28.61,32.00,0,333.33,382.33,128.3,121.9,0.597,758741.1,758741.1,12941,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435136,2194998.00
07/07/2017 09:45,2,4.355,ACTIVE,215.77,352.57,59.975,1499435104,"201051344000900","219011344069620",28.80,31.50,0,333.03,381.73,127.0,120.7,0.583,776010.7,776010.7,12930,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435137,2194999.00
07/07/2017 09:45,2,4.240,ACTIVE,215.77,352.27,59.975,1499435104,"201051344000648","219011344069620",28.84,31.00,0,334.24,381.42,123.9,117.6,0.583,763789.1,763789.1,12918,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435138,2195000.00
07/07/2017 09:45,2,4.303,ACTIVE,216.00,352.87,59.970,1499435104,"201051344000569","219011344069620",28.41,31.30,0,333.33,381.12,123.8,117.6,0.579,778078.7,778078.7,12894,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435139,2195001.00
07/07/2017 09:45,2,4.254,ACTIVE,216.22,353.17,59.975,1499435104,"201051344000983","219011344069620",28.88,31.50,0,333.63,381.12,124.5,118.2,0.597,768675.1,768675.1,12922,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435140,2195002.00
07/07/2017 09:45,2,4.344,ACTIVE,216.22,353.17,59.975,1499435104,"201051344001158","219011344069620",28.69,31.00,0,333.03,381.73,126.2,119.9,0.592,753403.8,753403.8,12926,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435140,2195003.00
07/07/2017 09:45,2,4.322,ACTIVE,216.22,353.77,59.965,1499435104,"201051344000576","219011344069620",28.33,31.80,0,334.24,381.73,124.0,117.8,0.588,767959.0,767959.0,12925,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435141,2195004.00
07/07/2017 09:45,2,4.104,ACTIVE,211.93,352.87,59.959,1499435104,"274151322000087","219011344069620",28.13,45.50,0,327.92,365.49,116.9,110.9,0.420,957045.8,957045.8,13021,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499435142,2195005.00
07/07/2017 10:00,2,4.770,ACTIVE,216.45,353.77,59.965,1499436003,"201051344000645","219011344069620",28.19,34.50,0,333.63,384.43,136.2,129.5,0.632,766929.4,766929.4,12905,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436004,2195006.00
07/07/2017 10:00,2,4.570,ACTIVE,212.38,356.18,59.975,1499436003,"274151322000085","219011344069620",26.86,37.80,0,327.92,367.30,124.2,117.9,0.477,978522.9,978522.9,12827,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436005,2195007.00
07/07/2017 10:00,2,4.781,ACTIVE,215.77,354.07,59.928,1499436003,"201051344000633","219011344069620",28.35,33.80,0,332.13,384.73,137.3,130.6,0.654,753740.4,753740.4,12958,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436006,2195008.00
07/07/2017 10:00,2,4.793,ACTIVE,216.67,354.97,59.991,1499436003,"201051344000469","219011344069620",28.43,31.80,0,332.73,385.33,137.9,131.2,0.658,757238.8,757238.8,12931,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436007,2195009.00
07/07/2017 10:00,2,4.709,ACTIVE,214.19,352.27,59.959,1499436003,"201051344000646","219011344069620",28.53,32.00,0,333.33,385.33,136.1,129.5,0.636,752251.6,752251.6,12922,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436008,2195010.00
07/07/2017 10:00,2,4.652,ACTIVE,211.93,352.87,59.965,1499436003,"274151322000052","219011344069620",28.43,39.00,0,327.02,369.70,133.9,127.3,0.530,1017576.8,1017576.8,12837,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436008,2195011.00
07/07/2017 10:00,2,4.775,ACTIVE,215.54,353.77,60.002,1499436003,"201051344000585","219011344069620",27.99,33.50,0,332.13,383.53,135.4,128.8,0.641,765203.6,765203.6,12922,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436009,2195012.00
07/07/2017 10:00,2,4.715,ACTIVE,214.41,351.67,59.970,1499436003,"201051344001230","219011344069620",28.77,34.30,0,332.43,384.13,137.3,130.6,0.645,756815.0,756815.0,12943,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436010,2195013.00
07/07/2017 10:00,2,4.639,ACTIVE,215.32,354.07,59.970,1499436003,"201051344000582","219011344069620",28.57,32.40,0,333.03,384.73,134.1,127.5,0.628,746141.3,746141.3,12913,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436011,2195014.00
07/07/2017 10:00,2,4.838,ACTIVE,214.41,351.67,59.965,1499436003,"201051344000955","219011344069620",28.55,32.40,0,333.93,385.63,139.8,133.0,0.672,765714.0,765714.0,12934,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436012,2195015.00
07/07/2017 10:00,2,3.057,ACTIVE,211.93,424.11,59.975,1499436003,"274151322000094","219011344069620",39.00,38.20,0,397.66,446.65,121.1,115.0,0.473,837750.5,837750.5,13160,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436013,2195016.00
07/07/2017 10:00,2,4.789,ACTIVE,216.45,354.67,59.938,1499436003,"201051344000579","219011344069620",28.59,32.40,0,333.33,385.63,138.7,131.9,0.658,775386.2,775386.2,12922,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436014,2195017.00
07/07/2017 10:00,2,4.830,ACTIVE,214.64,352.27,60.002,1499436003,"201051344000890","219011344069620",28.11,34.30,0,333.33,385.63,137.5,130.8,0.623,759758.8,759758.8,12932,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436015,2195018.00
07/07/2017 10:00,2,4.777,ACTIVE,215.09,352.87,59.970,1499436003,"201051344000438","219011344069620",28.61,32.00,0,333.33,385.63,138.5,131.7,0.672,762267.0,762267.0,12919,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436016,2195019.00
07/07/2017 10:00,2,4.791,ACTIVE,214.64,349.56,59.981,1499436003,"201051344000417","219011344069620",18.21,32.00,0,333.93,369.70,88.4,83.4,0.411,690610.9,690610.9,12948,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436016,2195020.00
07/07/2017 10:00,2,4.533,ACTIVE,211.70,341.15,59.975,1499436003,"274151322000083","219011344069620",28.33,38.20,0,327.32,368.80,129.9,123.5,0.526,1007317.6,1007317.6,12842,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436017,2195021.00
07/07/2017 10:00,2,4.947,ACTIVE,213.06,345.96,59.986,1499436003,"274151322000076","219011344069620",28.78,40.80,0,329.73,372.41,144.2,137.2,0.561,1074833.8,1074833.8,12847,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436018,2195022.00
07/07/2017 10:00,2,4.832,ACTIVE,215.77,355.28,59.986,1499436003,"201051344000868","219011344069620",28.13,32.20,0,333.03,385.33,137.7,131.0,0.636,755652.0,755652.0,12936,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436020,2195023.00
07/07/2017 10:00,2,4.781,ACTIVE,211.70,343.85,59.981,1499436003,"274151322000095","219011344069620",28.96,39.80,0,327.02,370.60,140.2,133.4,0.535,1064482.6,1064482.6,12857,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436021,2195024.00
07/07/2017 10:00,2,4.893,ACTIVE,216.67,351.37,59.991,1499436003,"201051344000988","219011344069620",18.19,31.80,0,333.93,371.81,90.2,85.1,0.415,663010.7,663010.7,12917,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436022,2195025.00
07/07/2017 10:00,2,4.746,ACTIVE,215.32,354.37,60.018,1499436003,"201051344001025","219011344069620",28.51,34.80,0,333.63,385.03,137.0,130.3,0.628,762481.4,762481.4,12927,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436022,2195026.00
07/07/2017 10:00,2,4.721,ACTIVE,216.67,354.67,59.975,1499436003,"201051344000458","219011344069620",28.19,34.50,0,333.63,384.43,134.8,128.2,0.650,767160.7,767160.7,12905,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436023,2195027.00
07/07/2017 10:00,2,4.746,ACTIVE,217.13,356.18,59.981,1499436003,"201051344000853","219011344069620",28.37,32.40,0,337.54,386.53,136.4,129.7,0.650,768203.4,768203.4,12921,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436024,2195028.00
07/07/2017 10:00,2,4.738,ACTIVE,214.64,353.77,59.996,1499436003,"201051344000685","219011344069620",28.55,31.80,0,333.63,385.03,136.8,130.1,0.676,762164.8,762164.8,12947,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436025,2195029.00
07/07/2017 10:00,2,4.719,ACTIVE,215.09,353.77,59.986,1499436003,"201051344000917","219011344069620",28.37,32.60,0,332.43,384.13,135.7,129.0,0.650,758836.3,758836.3,12934,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436026,2195030.00
07/07/2017 10:00,2,4.678,ACTIVE,214.64,352.27,60.002,1499436003,"201051344001145","219011344069620",28.65,31.50,0,333.93,384.43,135.8,129.2,0.628,766825.1,766825.1,12929,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436027,2195031.00
07/07/2017 10:00,2,4.811,ACTIVE,215.77,354.37,59.996,1499436003,"201051344000651","219011344069620",28.13,33.00,0,333.03,384.13,137.0,130.3,0.636,755592.1,755592.1,12926,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436028,2195032.00
07/07/2017 10:00,2,4.625,ACTIVE,212.16,345.96,59.986,1499436003,"274151322000088","219011344069620",27.73,36.50,0,327.62,368.80,129.9,123.5,0.495,966197.7,966197.7,12838,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436029,2195033.00
07/07/2017 10:00,2,3.137,ACTIVE,212.83,422.90,59.991,1499436003,"274151322000068","219011344069620",38.23,38.60,0,396.75,453.56,122.0,115.8,0.468,838379.5,838379.5,13175,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436030,2195034.00
07/07/2017 10:00,2,4.752,ACTIVE,215.09,352.57,59.991,1499436003,"201051344001135","219011344069620",28.35,32.60,0,333.93,384.73,136.4,129.7,0.654,751051.2,751051.2,12913,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436030,2195035.00
07/07/2017 10:00,2,4.824,ACTIVE,215.32,352.57,60.018,1499436003,"201051344000594","219011344069620",28.33,34.80,0,331.23,385.93,138.5,131.8,0.650,770228.8,770228.8,12918,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436031,2195036.00
07/07/2017 10:00,2,4.863,ACTIVE,215.54,353.17,59.996,1499436003,"201051344001203","219011344069620",28.29,35.00,0,332.43,385.63,139.3,132.6,0.658,760628.2,760628.2,12952,0,0,0,L,1122011218,0,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436032,2195037.00
07/07/2017 10:00,2,4.596,ACTIVE,211.93,345.06,59.975,1499436003,"274151322000054","219011344069620",27.25,37.80,0,327.02,368.50,126.7,120.4,0.486,982971.4,982971.4,12820,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436033,2195038.00
07/07/2017 10:00,2,4.799,ACTIVE,216.00,353.47,60.007,1499436003,"201051344000867","219011344069620",28.31,35.20,0,333.63,384.13,137.5,130.8,0.628,754433.9,754433.9,12952,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436035,2195039.00
07/07/2017 10:00,2,4.834,ACTIVE,215.32,354.37,60.002,1499436003,"201051344001093","219011344069620",28.49,33.80,0,332.43,385.33,139.5,132.7,0.650,758773.0,758773.0,12942,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436035,2195040.00
07/07/2017 10:00,2,4.762,ACTIVE,216.22,353.77,60.012,1499436003,"201051344000900","219011344069620",28.90,32.80,0,332.73,385.63,139.4,132.6,0.650,776042.3,776042.3,12931,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436036,2195041.00
07/07/2017 10:00,2,4.748,ACTIVE,216.45,354.67,60.007,1499436003,"201051344000648","219011344069620",28.07,33.00,0,333.03,384.73,135.0,128.4,0.636,763819.9,763819.9,12919,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436037,2195042.00
07/07/2017 10:00,2,4.756,ACTIVE,216.45,354.67,60.002,1499436003,"201051344000569","219011344069620",28.29,32.80,0,332.43,384.73,136.2,129.6,0.645,778109.6,778109.6,12895,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436038,2195043.00
07/07/2017 10:00,2,4.703,ACTIVE,216.22,354.07,59.991,1499436003,"201051344000983","219011344069620",28.55,33.00,0,333.03,385.33,135.9,129.2,0.636,768706.0,768706.0,12923,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436039,2195044.00
07/07/2017 10:00,2,4.830,ACTIVE,216.67,354.67,60.007,1499436003,"201051344001158","219011344069620",27.91,32.40,0,332.43,385.03,136.5,129.8,0.650,753435.2,753435.2,12927,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436040,2195045.00
07/07/2017 10:00,2,4.727,ACTIVE,216.90,355.58,60.007,1499436003,"201051344000576","219011344069620",28.41,33.50,0,333.33,385.93,136.0,129.3,0.645,767989.9,767989.9,12926,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436041,2195046.00
07/07/2017 10:00,2,4.533,ACTIVE,211.93,340.85,59.996,1499436003,"274151322000087","219011344069620",27.93,48.50,0,325.22,367.30,128.1,121.7,0.473,957074.9,957074.9,13022,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436042,2195047.00
07/07/2017 10:15,2,5.180,ACTIVE,216.90,355.58,59.954,1499436903,"201051344000645","219011344069620",27.77,37.00,0,333.93,387.74,145.8,138.8,0.672,766962.8,766962.8,12906,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436905,2195048.00
