ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 10:15,2,4.916,ACTIVE,212.83,356.78,59.959,1499436903,"274151322000085","219011344069620",26.84,40.40,0,329.43,370.00,133.6,127.1,0.508,978553.6,978553.6,12828,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436905,2195049.00
07/07/2017 10:15,2,5.158,ACTIVE,216.45,355.28,59.954,1499436903,"201051344000633","219011344069620",28.05,36.30,0,333.03,388.34,146.6,139.5,0.698,753774.2,753774.2,12959,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436906,2195050.00
07/07/2017 10:15,2,5.221,ACTIVE,217.35,354.97,59.970,1499436903,"201051344000469","219011344069620",27.83,33.30,0,332.73,389.24,147.2,140.1,0.707,757272.7,757272.7,12932,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436907,2195051.00
07/07/2017 10:15,2,5.078,ACTIVE,214.87,353.77,59.954,1499436903,"201051344000646","219011344069620",28.49,33.80,0,332.73,388.34,146.5,139.5,0.707,752285.4,752285.4,12923,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436908,2195052.00
07/07/2017 10:15,2,5.025,ACTIVE,212.83,346.56,59.954,1499436903,"274151322000052","219011344069620",28.35,39.80,0,326.42,373.01,144.2,137.3,0.570,1017609.9,1017609.9,12838,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436909,2195053.00
07/07/2017 10:15,2,5.129,ACTIVE,215.77,355.58,59.933,1499436903,"201051344000585","219011344069620",28.15,35.40,0,331.23,386.53,146.2,139.2,0.685,765237.1,765237.1,12923,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436910,2195054.00
07/07/2017 10:15,2,5.170,ACTIVE,214.87,352.57,59.991,1499436903,"201051344001230","219011344069620",28.27,35.60,0,332.73,388.34,148.1,141.1,0.676,756849.0,756849.0,12944,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436911,2195055.00
07/07/2017 10:15,2,5.139,ACTIVE,215.77,356.18,59.965,1499436903,"201051344000582","219011344069620",27.83,34.00,0,332.43,388.34,144.8,137.9,0.667,746174.6,746174.6,12914,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436912,2195056.00
07/07/2017 10:15,2,5.199,ACTIVE,214.87,354.37,59.944,1499436903,"201051344000955","219011344069620",28.53,33.50,0,333.33,389.24,150.1,143.0,0.716,765748.7,765748.7,12935,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436913,2195057.00
07/07/2017 10:15,2,3.379,ACTIVE,212.83,411.78,59.954,1499436903,"274151322000094","219011344069620",38.41,39.50,0,390.44,449.65,131.8,125.3,0.513,837780.5,837780.5,13161,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436914,2195058.00
07/07/2017 10:15,2,5.166,ACTIVE,217.13,355.58,59.954,1499436903,"201051344000579","219011344069620",28.31,34.80,0,334.24,391.04,148.1,141.0,0.698,775420.3,775420.3,12923,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436914,2195059.00
07/07/2017 10:15,2,5.227,ACTIVE,214.64,353.77,59.965,1499436903,"201051344000890","219011344069620",27.99,35.40,0,333.03,388.64,148.2,141.1,0.681,759792.8,759792.8,12933,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436915,2195060.00
07/07/2017 10:15,2,5.186,ACTIVE,215.32,356.18,59.944,1499436903,"201051344000438","219011344069620",28.45,33.30,0,332.43,388.94,149.3,142.2,0.703,762301.3,762301.3,12920,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436916,2195061.00
07/07/2017 10:15,2,5.098,ACTIVE,215.09,350.17,59.996,1499436903,"201051344000417","219011344069620",18.47,33.80,0,333.63,373.01,95.3,90.1,0.451,690632.6,690632.6,12949,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436917,2195062.00
07/07/2017 10:15,2,4.965,ACTIVE,212.16,343.55,59.965,1499436903,"274151322000083","219011344069620",27.99,40.20,0,327.62,371.21,140.7,133.9,0.566,1007349.9,1007349.9,12843,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436918,2195063.00
07/07/2017 10:15,2,5.307,ACTIVE,213.51,359.78,59.938,1499436903,"274151322000076","219011344069620",29.00,43.00,0,330.33,375.71,155.8,148.4,0.610,1074869.6,1074869.6,12848,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436919,2195064.00
07/07/2017 10:15,2,5.264,ACTIVE,216.00,354.37,59.965,1499436903,"201051344000868","219011344069620",27.65,35.00,0,332.13,387.74,147.4,140.3,0.685,755685.8,755685.8,12937,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436920,2195065.00
07/07/2017 10:15,2,5.264,ACTIVE,212.16,357.98,59.954,1499436903,"274151322000095","219011344069620",28.47,42.30,0,327.02,374.21,151.7,144.5,0.566,1064517.4,1064517.4,12858,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436921,2195066.00
07/07/2017 10:15,2,5.285,ACTIVE,217.35,353.17,59.996,1499436903,"201051344000988","219011344069620",17.93,33.80,0,334.84,374.21,96.2,90.9,0.451,663032.7,663032.7,12918,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436922,2195067.00
07/07/2017 10:15,2,5.162,ACTIVE,215.54,354.37,59.965,1499436903,"201051344001025","219011344069620",28.33,36.50,0,332.73,388.04,148.1,141.1,0.672,762515.3,762515.3,12928,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436923,2195068.00
07/07/2017 10:15,2,5.133,ACTIVE,216.90,354.97,59.965,1499436903,"201051344000458","219011344069620",27.81,36.30,0,334.24,387.44,144.6,137.6,0.694,767193.9,767193.9,12906,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436923,2195069.00
07/07/2017 10:15,2,5.127,ACTIVE,217.80,356.48,59.986,1499436903,"201051344000853","219011344069620",28.15,34.80,0,338.44,392.25,146.2,139.2,0.698,768236.9,768236.9,12922,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436924,2195070.00
07/07/2017 10:15,2,5.164,ACTIVE,214.87,354.67,59.965,1499436903,"201051344000685","219011344069620",28.35,33.00,0,332.73,387.74,148.3,141.2,0.729,762198.7,762198.7,12948,0,0,0,L,1122011218,0,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436925,2195071.00
07/07/2017 10:15,2,5.039,ACTIVE,215.32,354.07,59.954,1499436903,"201051344000917","219011344069620",28.75,34.00,0,331.83,387.14,146.5,139.5,0.703,758869.9,758869.9,12935,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436926,2195072.00
07/07/2017 10:15,2,5.033,ACTIVE,215.09,354.97,59.970,1499436903,"201051344001145","219011344069620",28.82,32.20,0,332.43,387.44,147.0,140.0,0.681,766858.7,766858.7,12930,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436927,2195073.00
07/07/2017 10:15,2,5.201,ACTIVE,216.00,355.88,59.965,1499436903,"201051344000651","219011344069620",28.11,34.50,0,333.03,387.74,148.0,140.9,0.676,755626.1,755626.1,12927,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436928,2195074.00
07/07/2017 10:15,2,5.006,ACTIVE,212.38,350.47,59.959,1499436903,"274151322000088","219011344069620",27.71,38.00,0,327.62,372.11,140.6,133.7,0.530,966229.8,966229.8,12839,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436929,2195075.00
07/07/2017 10:15,2,3.426,ACTIVE,213.74,419.00,59.959,1499436903,"274151322000068","219011344069620",38.17,40.40,0,395.55,453.26,131.1,124.6,0.499,838409.5,838409.5,13176,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436930,2195076.00
07/07/2017 10:15,2,5.145,ACTIVE,215.54,355.88,59.970,1499436903,"201051344001135","219011344069620",28.27,33.80,0,332.73,387.74,147.3,140.2,0.689,751085.1,751085.1,12914,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436931,2195077.00
07/07/2017 10:15,2,5.232,ACTIVE,215.54,353.77,59.959,1499436903,"201051344000594","219011344069620",28.05,37.30,0,332.13,389.24,148.6,141.5,0.685,770263.0,770263.0,12919,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436932,2195078.00
07/07/2017 10:15,2,5.297,ACTIVE,215.77,354.67,59.959,1499436903,"201051344001203","219011344069620",27.97,36.80,0,332.13,388.64,150.1,142.9,0.707,760662.7,760662.7,12953,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436933,2195079.00
07/07/2017 10:15,2,4.941,ACTIVE,212.83,346.26,59.996,1499436903,"274151322000054","219011344069620",27.35,38.80,0,327.92,371.51,136.9,130.2,0.526,983002.7,983002.7,12821,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436934,2195080.00
07/07/2017 10:15,2,5.213,ACTIVE,216.45,354.37,59.965,1499436903,"201051344000867","219011344069620",28.01,38.00,0,333.03,387.44,147.7,140.7,0.658,754467.8,754467.8,12953,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436935,2195081.00
07/07/2017 10:15,2,5.180,ACTIVE,215.54,356.18,60.007,1499436903,"201051344001093","219011344069620",28.63,35.60,0,332.13,388.34,150.1,142.9,0.698,758807.5,758807.5,12943,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436935,2195082.00
07/07/2017 10:15,2,5.281,ACTIVE,216.90,356.48,59.965,1499436903,"201051344000900","219011344069620",28.05,34.00,0,332.43,388.94,150.0,142.9,0.689,776076.7,776076.7,12932,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436936,2195083.00
07/07/2017 10:15,2,5.141,ACTIVE,217.13,354.97,59.975,1499436903,"201051344000648","219011344069620",27.85,35.40,0,334.24,388.34,145.0,138.1,0.681,763853.2,763853.2,12920,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436937,2195084.00
07/07/2017 10:15,2,5.209,ACTIVE,216.90,356.18,59.975,1499436903,"201051344000569","219011344069620",27.79,35.00,0,332.43,388.34,146.6,139.6,0.689,778143.1,778143.1,12896,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436938,2195085.00
07/07/2017 10:15,2,5.162,ACTIVE,217.35,356.48,59.965,1499436903,"201051344000983","219011344069620",27.97,35.80,0,333.63,388.04,146.2,139.2,0.703,768739.5,768739.5,12924,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436939,2195086.00
07/07/2017 10:15,2,5.289,ACTIVE,217.35,355.58,59.954,1499436903,"201051344001158","219011344069620",27.33,35.40,0,333.33,388.04,146.2,139.2,0.689,753468.8,753468.8,12928,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436940,2195087.00
07/07/2017 10:15,2,5.145,ACTIVE,217.35,356.18,59.975,1499436903,"201051344000576","219011344069620",28.09,35.80,0,334.84,388.94,146.4,139.4,0.698,768023.4,768023.4,12927,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436942,2195088.00
07/07/2017 10:15,2,4.936,ACTIVE,212.83,343.55,59.970,1499436903,"274151322000087","219011344069620",27.83,50.80,0,327.62,371.21,139.0,132.3,0.508,957106.7,957106.7,13023,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499436942,2195089.00
07/07/2017 10:30,2,5.631,ACTIVE,217.35,356.18,59.954,1499437804,"201051344000645","219011344069620",27.37,38.40,0,332.43,391.04,156.0,148.7,0.716,766998.9,766998.9,12907,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437805,2195090.00
07/07/2017 10:30,2,5.328,ACTIVE,212.83,357.08,59.954,1499437804,"274151322000085","219011344069620",26.38,42.80,0,328.22,371.81,142.3,135.4,0.544,978586.4,978586.4,12829,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437806,2195091.00
07/07/2017 10:30,2,5.600,ACTIVE,216.90,355.88,59.954,1499437804,"201051344000633","219011344069620",27.71,38.40,0,331.83,391.04,157.1,149.7,0.747,753810.4,753810.4,12960,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437807,2195092.00
07/07/2017 10:30,2,5.629,ACTIVE,217.58,356.48,59.954,1499437804,"201051344000469","219011344069620",27.63,36.00,0,332.13,391.94,157.6,150.2,0.747,757309.0,757309.0,12933,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437808,2195093.00
07/07/2017 10:30,2,5.557,ACTIVE,214.64,354.97,59.928,1499437804,"201051344000646","219011344069620",28.07,35.20,0,332.43,392.25,158.0,150.6,0.773,752321.6,752321.6,12924,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437809,2195094.00
07/07/2017 10:30,2,5.441,ACTIVE,212.83,345.06,59.949,1499437804,"274151322000052","219011344069620",28.23,42.00,0,327.32,375.11,155.3,148.0,0.605,1017645.6,1017645.6,12839,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437810,2195095.00
07/07/2017 10:30,2,5.561,ACTIVE,215.77,356.78,59.949,1499437804,"201051344000585","219011344069620",27.97,37.00,0,332.13,389.54,157.6,150.1,0.738,765273.3,765273.3,12924,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437810,2195096.00
07/07/2017 10:30,2,5.533,ACTIVE,214.41,354.37,59.959,1499437804,"201051344001230","219011344069620",28.43,38.00,0,333.33,391.34,159.3,151.9,0.747,756885.6,756885.6,12945,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437811,2195097.00
07/07/2017 10:30,2,5.428,ACTIVE,216.22,357.08,59.949,1499437804,"201051344000582","219011344069620",28.41,35.60,0,331.83,391.34,156.2,148.9,0.729,746210.5,746210.5,12915,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437812,2195098.00
07/07/2017 10:30,2,5.572,ACTIVE,214.87,357.68,59.975,1499437804,"201051344000955","219011344069620",28.65,35.60,0,333.03,392.55,161.8,154.2,0.778,765785.8,765785.8,12936,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437813,2195099.00
07/07/2017 10:30,2,3.658,ACTIVE,212.83,422.90,59.965,1499437804,"274151322000094","219011344069620",38.01,41.30,0,388.94,448.15,140.6,133.8,0.548,837812.8,837812.8,13162,0,0,0,L,1151911521,0,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437814,2195100.00
07/07/2017 10:30,2,5.604,ACTIVE,217.58,357.38,59.965,1499437804,"201051344000579","219011344069620",28.03,37.80,0,332.73,391.64,159.2,151.8,0.747,775457.0,775457.0,12924,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437815,2195101.00
07/07/2017 10:30,2,5.590,ACTIVE,214.64,354.07,59.970,1499437804,"201051344000890","219011344069620",28.19,37.00,0,333.33,392.55,159.5,152.1,0.729,759829.4,759829.4,12934,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437816,2195102.00
07/07/2017 10:30,2,5.559,ACTIVE,215.77,355.58,59.959,1499437804,"201051344000438","219011344069620",28.51,34.50,0,332.13,392.55,160.5,153.0,0.760,762338.2,762338.2,12921,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437817,2195103.00
07/07/2017 10:30,2,5.500,ACTIVE,215.09,350.17,59.959,1499437804,"201051344000417","219011344069620",18.39,35.60,0,333.93,374.21,102.3,96.8,0.477,690656.0,690656.0,12950,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437818,2195104.00
07/07/2017 10:30,2,5.338,ACTIVE,212.38,346.26,59.959,1499437804,"274151322000083","219011344069620",28.05,42.50,0,327.32,373.91,151.6,144.4,0.614,1007384.6,1007384.6,12844,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437819,2195105.00
07/07/2017 10:30,2,5.736,ACTIVE,213.74,345.66,59.928,1499437804,"274151322000076","219011344069620",28.84,45.30,0,332.43,378.12,167.6,159.8,0.654,1074908.1,1074908.1,12849,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437819,2195106.00
07/07/2017 10:30,2,5.602,ACTIVE,216.45,355.58,59.970,1499437804,"201051344000868","219011344069620",27.85,36.50,0,332.13,391.64,158.0,150.5,0.725,755722.3,755722.3,12938,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437820,2195107.00
07/07/2017 10:30,2,5.680,ACTIVE,212.61,353.17,59.959,1499437804,"274151322000095","219011344069620",28.39,44.30,0,326.12,376.92,163.1,155.5,0.623,1064554.8,1064554.8,12859,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437821,2195108.00
07/07/2017 10:30,2,5.654,ACTIVE,217.58,353.17,59.970,1499437804,"201051344000988","219011344069620",17.95,37.00,0,334.24,376.31,102.9,97.4,0.491,663056.2,663056.2,12919,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437822,2195109.00
07/07/2017 10:30,2,5.691,ACTIVE,215.77,355.88,59.938,1499437804,"201051344001025","219011344069620",27.55,38.20,0,332.43,391.04,158.9,151.4,0.725,762551.9,762551.9,12929,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437823,2195110.00
07/07/2017 10:30,2,5.535,ACTIVE,217.35,356.78,59.954,1499437804,"201051344000458","219011344069620",27.67,38.40,0,332.73,390.74,155.2,147.8,0.742,767229.6,767229.6,12907,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437824,2195111.00
07/07/2017 10:30,2,5.512,ACTIVE,218.03,357.08,59.970,1499437804,"201051344000853","219011344069620",28.09,37.00,0,337.84,394.65,156.8,149.4,0.738,768273.0,768273.0,12923,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437825,2195112.00
07/07/2017 10:30,2,5.523,ACTIVE,214.87,356.78,59.970,1499437804,"201051344000685","219011344069620",28.51,34.30,0,331.83,391.94,159.5,152.0,0.787,762235.3,762235.3,12949,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437826,2195113.00
07/07/2017 10:30,2,5.459,ACTIVE,215.54,354.67,59.965,1499437804,"201051344000917","219011344069620",28.57,35.40,0,331.53,390.44,157.8,150.4,0.742,758906.2,758906.2,12936,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437827,2195114.00
07/07/2017 10:30,2,5.512,ACTIVE,214.87,355.88,59.970,1499437804,"201051344001145","219011344069620",28.35,33.80,0,332.43,390.74,158.3,150.9,0.716,766895.1,766895.1,12931,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437828,2195115.00
07/07/2017 10:30,2,5.561,ACTIVE,216.22,356.78,59.928,1499437804,"201051344000651","219011344069620",28.17,36.80,0,333.03,391.34,158.6,151.1,0.729,755662.6,755662.6,12928,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437828,2195116.00
07/07/2017 10:30,2,5.377,ACTIVE,212.38,362.49,59.954,1499437804,"274151322000088","219011344069620",27.71,40.00,0,327.02,374.51,151.0,143.8,0.579,966264.5,966264.5,12840,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437829,2195117.00
07/07/2017 10:30,2,3.555,ACTIVE,213.74,423.50,59.965,1499437804,"274151322000068","219011344069620",39.10,41.80,0,395.25,453.26,141.1,134.2,0.552,838442.0,838442.0,13177,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437830,2195118.00
07/07/2017 10:30,2,5.533,ACTIVE,215.77,355.28,59.965,1499437804,"201051344001135","219011344069620",28.25,36.00,0,332.43,391.04,158.2,150.8,0.742,751121.4,751121.4,12915,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437831,2195119.00
07/07/2017 10:30,2,5.688,ACTIVE,215.77,355.28,60.002,1499437804,"201051344000594","219011344069620",27.61,39.00,0,331.53,392.85,159.0,151.5,0.742,770299.7,770299.7,12920,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437832,2195120.00
07/07/2017 10:30,2,5.721,ACTIVE,216.00,356.18,59.954,1499437804,"201051344001203","219011344069620",27.79,38.40,0,333.03,391.64,161.0,153.5,0.760,760699.7,760699.7,12954,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437833,2195121.00
07/07/2017 10:30,2,5.398,ACTIVE,212.83,351.97,59.965,1499437804,"274151322000054","219011344069620",26.74,41.30,0,327.32,373.91,146.2,139.2,0.552,983036.4,983036.4,12822,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437834,2195122.00
07/07/2017 10:30,2,5.629,ACTIVE,216.67,354.67,59.965,1499437804,"201051344000867","219011344069620",27.71,40.00,0,332.43,390.74,157.9,150.5,0.720,754504.3,754504.3,12954,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437835,2195123.00
07/07/2017 10:30,2,5.566,ACTIVE,215.77,357.68,59.970,1499437804,"201051344001093","219011344069620",28.51,36.50,0,331.83,391.64,160.7,153.2,0.738,758844.5,758844.5,12944,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437836,2195124.00
07/07/2017 10:30,2,5.654,ACTIVE,217.13,357.38,59.975,1499437804,"201051344000900","219011344069620",28.13,35.40,0,331.53,392.25,161.0,153.4,0.734,776113.8,776113.8,12933,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437837,2195125.00
07/07/2017 10:30,2,5.543,ACTIVE,216.90,356.18,59.975,1499437804,"201051344000648","219011344069620",27.61,37.30,0,332.43,391.04,155.1,147.7,0.734,763888.9,763888.9,12921,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437838,2195126.00
07/07/2017 10:30,2,5.531,ACTIVE,217.13,356.78,59.938,1499437804,"201051344000569","219011344069620",28.07,35.80,0,331.83,391.64,157.1,149.7,0.734,778179.3,778179.3,12897,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437839,2195127.00
07/07/2017 10:30,2,5.471,ACTIVE,217.58,357.08,59.965,1499437804,"201051344000983","219011344069620",28.23,37.30,0,332.43,391.04,156.5,149.1,0.742,768775.6,768775.6,12925,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437840,2195128.00
07/07/2017 10:30,2,5.643,ACTIVE,217.80,357.08,59.975,1499437804,"201051344001158","219011344069620",27.37,37.50,0,332.73,391.04,156.5,149.1,0.734,753504.9,753504.9,12929,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437841,2195129.00
07/07/2017 10:30,2,5.553,ACTIVE,217.13,357.38,59.975,1499437804,"201051344000576","219011344069620",27.87,37.30,0,333.03,391.94,156.8,149.4,0.742,768059.5,768059.5,12928,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437841,2195130.00
07/07/2017 10:30,2,5.330,ACTIVE,212.83,353.47,59.954,1499437804,"274151322000087","219011344069620",27.69,53.00,0,326.72,374.21,149.5,142.4,0.552,957141.0,957141.0,13024,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499437842,2195131.00
07/07/2017 10:45,2,6.088,ALERT,217.80,357.08,59.965,1499438704,"201051344000645","219011344069620",27.14,41.00,0,287.95,397.96,167.3,159.6,0.773,767037.0,767037.0,12908,0,0,0,L,1122011218,0,123.81,124.04,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438706,2195132.00
07/07/2017 10:45,2,5.822,ACTIVE,213.06,364.59,59.965,1499438704,"274151322000085","219011344069620",25.92,44.00,0,331.23,374.81,152.6,145.4,0.583,978621.2,978621.2,12830,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438706,2195133.00
07/07/2017 10:45,2,6.135,ACTIVE,217.13,357.68,59.981,1499438704,"201051344000633","219011344069620",27.29,40.40,0,332.43,397.05,169.6,161.7,0.818,753849.1,753849.1,12961,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438707,2195134.00
07/07/2017 10:45,2,6.143,ACTIVE,218.03,360.08,59.959,1499438704,"201051344000469","219011344069620",27.21,38.20,0,333.03,400.06,169.4,161.5,0.804,757347.7,757347.7,12934,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438708,2195135.00
07/07/2017 10:45,2,6.066,ACTIVE,215.54,356.48,59.965,1499438704,"201051344000646","219011344069620",27.87,36.00,0,330.93,394.95,171.2,163.3,0.822,752360.6,752360.6,12925,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438709,2195136.00
07/07/2017 10:45,2,5.934,ACTIVE,213.29,363.09,59.970,1499438704,"274151322000052","219011344069620",27.93,43.80,0,327.62,378.72,167.8,160.1,0.667,1017683.7,1017683.7,12840,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438710,2195137.00
07/07/2017 10:45,2,6.010,ACTIVE,216.67,357.68,59.996,1499438704,"201051344000585","219011344069620",28.03,38.60,0,331.83,394.05,170.6,162.7,0.791,765312.1,765312.1,12925,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438711,2195138.00
07/07/2017 10:45,2,5.912,ACTIVE,215.32,354.97,59.975,1499438704,"201051344001230","219011344069620",28.69,39.30,0,312.89,402.77,171.7,163.8,0.804,756924.7,756924.7,12946,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438712,2195139.00
07/07/2017 10:45,2,5.984,ACTIVE,216.67,359.18,59.970,1499438704,"201051344000582","219011344069620",27.85,37.30,0,331.23,395.55,168.9,161.1,0.778,746248.9,746248.9,12916,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438713,2195140.00
07/07/2017 10:45,2,6.100,ACTIVE,215.54,355.58,59.975,1499438704,"201051344000955","219011344069620",28.31,36.80,0,318.00,397.05,175.0,167.0,0.822,765825.6,765825.6,12937,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438714,2195141.00
07/07/2017 10:45,2,3.873,ACTIVE,212.83,430.42,59.970,1499438704,"274151322000094","219011344069620",38.96,43.20,0,389.84,449.05,152.8,145.5,0.592,837847.4,837847.4,13163,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438715,2195142.00
07/07/2017 10:45,2,6.088,ACTIVE,218.03,359.18,59.975,1499438704,"201051344000579","219011344069620",27.95,39.00,0,333.03,400.06,172.4,164.5,0.804,775496.2,775496.2,12925,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438716,2195143.00
07/07/2017 10:45,2,6.086,ACTIVE,215.32,355.88,60.007,1499438704,"201051344000890","219011344069620",27.89,38.20,0,311.09,400.36,172.1,164.2,0.791,759868.6,759868.6,12935,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438717,2195144.00
07/07/2017 10:45,2,5.992,ACTIVE,216.22,357.38,59.981,1499438704,"201051344000438","219011344069620",28.63,35.60,0,313.50,406.67,173.7,165.7,0.813,762377.7,762377.7,12922,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438717,2195145.00
07/07/2017 10:45,2,5.977,ACTIVE,216.00,351.67,59.944,1499438704,"201051344000417","219011344069620",18.25,36.30,0,333.33,376.62,110.6,104.8,0.526,690681.0,690681.0,12951,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438718,2195146.00
07/07/2017 10:45,2,5.842,ACTIVE,212.38,344.45,59.965,1499438704,"274151322000083","219011344069620",27.75,44.00,0,326.72,376.92,164.2,156.5,0.663,1007421.9,1007421.9,12845,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438719,2195147.00
07/07/2017 10:45,2,6.213,ACTIVE,213.51,367.60,59.970,1499438704,"274151322000076","219011344069620",28.65,46.80,0,332.73,384.43,180.0,171.8,0.694,1074949.1,1074949.1,12850,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438720,2195148.00
07/07/2017 10:45,2,6.162,ACTIVE,216.90,356.18,60.002,1499438704,"201051344000868","219011344069620",27.19,39.30,0,331.53,394.65,169.7,161.9,0.778,755761.1,755761.1,12939,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438721,2195149.00
07/07/2017 10:45,2,6.117,ACTIVE,212.61,345.36,59.965,1499438704,"274151322000095","219011344069620",28.41,46.80,0,326.12,380.22,175.9,167.9,0.672,1064594.9,1064594.9,12860,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438722,2195150.00
07/07/2017 10:45,2,6.098,ACTIVE,217.80,354.97,59.970,1499438704,"201051344000988","219011344069620",17.89,38.60,0,336.94,382.03,110.6,104.8,0.513,663081.3,663081.3,12920,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438723,2195151.00
07/07/2017 10:45,2,6.084,ACTIVE,216.45,357.98,59.986,1499438704,"201051344001025","219011344069620",27.93,39.50,0,331.83,395.25,171.9,164.0,0.782,762591.0,762591.0,12930,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438724,2195152.00
07/07/2017 10:45,2,6.018,ACTIVE,218.03,358.88,59.970,1499438704,"201051344000458","219011344069620",27.39,40.60,0,334.84,398.26,166.9,159.2,0.800,767267.8,767267.8,12908,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438725,2195153.00
07/07/2017 10:45,2,6.031,ACTIVE,218.26,359.48,59.965,1499438704,"201051344000853","219011344069620",27.49,38.80,0,338.14,399.46,168.0,160.3,0.795,768311.5,768311.5,12924,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438726,2195154.00
07/07/2017 10:45,2,6.008,ACTIVE,215.54,357.68,59.981,1499438704,"201051344000685","219011344069620",28.35,35.20,0,331.53,394.65,172.5,164.6,0.835,762274.6,762274.6,12950,0,0,0,L,1122011218,0,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438727,2195155.00
07/07/2017 10:45,2,6.018,ACTIVE,216.45,358.28,59.970,1499438704,"201051344000917","219011344069620",27.95,37.00,0,327.62,400.06,170.4,162.6,0.809,758945.1,758945.1,12937,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438728,2195156.00
07/07/2017 10:45,2,6.006,ACTIVE,215.54,356.78,59.975,1499438704,"201051344001145","219011344069620",28.11,34.50,0,331.23,394.35,171.0,163.1,0.795,766934.0,766934.0,12932,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438728,2195157.00
07/07/2017 10:45,2,6.041,ACTIVE,216.90,359.48,59.938,1499438704,"201051344000651","219011344069620",28.11,37.80,0,332.43,395.25,171.9,164.0,0.795,755701.7,755701.7,12929,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438729,2195158.00
07/07/2017 10:45,2,5.807,ACTIVE,212.83,346.56,59.965,1499438704,"274151322000088","219011344069620",27.71,41.30,0,327.92,378.42,162.8,155.2,0.619,966301.5,966301.5,12841,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438730,2195159.00
07/07/2017 10:45,2,3.967,ACTIVE,213.74,413.59,59.959,1499438704,"274151322000068","219011344069620",38.39,42.00,0,391.04,449.95,154.2,147.0,0.592,838476.9,838476.9,13178,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438731,2195160.00
07/07/2017 10:45,2,6.020,ACTIVE,216.22,357.38,59.965,1499438704,"201051344001135","219011344069620",28.17,36.80,0,331.83,394.35,171.8,163.8,0.795,751160.5,751160.5,12916,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438732,2195161.00
07/07/2017 10:45,2,6.129,ACTIVE,216.45,359.48,59.970,1499438704,"201051344000594","219011344069620",27.89,41.00,0,330.63,396.45,173.2,165.3,0.787,770339.0,770339.0,12921,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438733,2195162.00
07/07/2017 10:45,2,6.086,ACTIVE,216.67,358.28,59.954,1499438704,"201051344001203","219011344069620",28.19,39.30,0,332.43,396.15,173.7,165.7,0.813,760739.3,760739.3,12955,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438734,2195163.00
07/07/2017 10:45,2,5.801,ACTIVE,212.83,353.47,59.959,1499438704,"274151322000054","219011344069620",26.76,42.80,0,327.62,376.62,157.1,149.7,0.605,983072.2,983072.2,12823,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438735,2195164.00
07/07/2017 10:45,2,6.098,ACTIVE,217.35,357.38,59.975,1499438704,"201051344000867","219011344069620",27.65,42.80,0,332.43,394.05,170.8,162.9,0.782,754543.2,754543.2,12955,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438736,2195165.00
07/07/2017 10:45,2,6.047,ACTIVE,216.67,359.48,59.975,1499438704,"201051344001093","219011344069620",28.33,38.20,0,331.83,395.85,173.4,165.5,0.800,758884.0,758884.0,12945,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438736,2195166.00
07/07/2017 10:45,2,6.217,ACTIVE,217.58,359.18,59.981,1499438704,"201051344000900","219011344069620",27.47,38.00,0,332.43,400.06,172.9,165.0,0.795,776153.3,776153.3,12934,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438738,2195167.00
07/07/2017 10:45,2,5.947,ALERT,217.80,358.58,59.981,1499438704,"201051344000648","219011344069620",27.77,39.30,0,287.05,397.66,167.4,159.6,0.782,763927.0,763927.0,12922,0,0,0,L,1122011218,0,123.14,124.49,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438739,2195168.00
07/07/2017 10:45,2,6.025,ACTIVE,217.58,359.18,59.938,1499438704,"201051344000569","219011344069620",27.59,38.00,0,333.03,398.26,168.3,160.5,0.787,778217.8,778217.8,12898,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438740,2195169.00
07/07/2017 10:45,2,6.068,ALERT,217.80,357.98,59.965,1499438704,"201051344000983","219011344069620",27.39,40.20,0,302.98,398.56,168.2,160.4,0.795,768814.0,768814.0,12926,0,0,0,L,1122011218,0,123.59,123.81,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438742,2195170.00
07/07/2017 10:45,2,6.104,ACTIVE,217.58,358.88,59.970,1499438704,"201051344001158","219011344069620",27.41,39.30,0,334.24,399.46,169.5,161.7,0.795,753543.5,753543.5,12930,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438743,2195171.00
07/07/2017 10:45,2,6.047,ACTIVE,217.80,359.48,59.965,1499438704,"201051344000576","219011344069620",27.53,40.20,0,334.84,399.16,168.6,160.8,0.791,768098.0,768098.0,12929,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438744,2195172.00
07/07/2017 10:45,2,5.777,ACTIVE,212.83,359.18,59.965,1499438704,"274151322000087","219011344069620",27.59,56.00,0,328.22,375.41,161.3,153.8,0.597,957177.7,957177.7,13025,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499438745,2195173.00
07/07/2017 11:00,2,5.436,ACTIVE,217.13,355.58,59.922,1499439604,"201051344000645","219011344069620",26.94,43.40,0,337.54,409.38,148.2,141.1,0.689,767079.0,767079.0,12910,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439605,2195174.00
07/07/2017 11:00,2,5.057,ACTIVE,212.83,345.66,59.949,1499439604,"274151322000085","219011344069620",25.82,47.50,0,332.13,382.03,132.2,125.7,0.504,978659.1,978659.1,12831,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439606,2195175.00
07/07/2017 11:00,2,5.441,ACTIVE,216.67,357.68,59.970,1499439604,"201051344000633","219011344069620",27.15,42.30,0,333.33,409.68,149.7,142.6,0.725,753891.7,753891.7,12962,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439606,2195176.00
07/07/2017 11:00,2,5.594,ACTIVE,217.35,357.68,59.965,1499439604,"201051344000469","219011344069620",26.60,39.30,0,336.94,411.18,150.6,143.5,0.716,757390.1,757390.1,12935,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439607,2195177.00
07/07/2017 11:00,2,5.268,ACTIVE,214.64,354.07,59.959,1499439604,"201051344000646","219011344069620",27.73,38.20,0,330.33,410.58,147.9,140.8,0.716,752403.3,752403.3,12926,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439608,2195178.00
07/07/2017 11:00,2,5.150,ACTIVE,212.83,352.27,59.970,1499439604,"274151322000052","219011344069620",27.69,46.20,0,328.22,390.14,144.4,137.4,0.570,1017725.4,1017725.4,12841,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439609,2195179.00
07/07/2017 11:00,2,5.600,ACTIVE,216.00,355.28,59.949,1499439604,"201051344000585","219011344069620",27.45,39.30,0,332.13,415.39,155.8,148.4,0.729,765354.7,765354.7,12926,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439610,2195180.00
07/07/2017 11:00,2,5.561,ACTIVE,214.64,352.27,59.981,1499439604,"201051344001230","219011344069620",28.07,39.30,0,330.93,405.47,158.1,150.7,0.751,756967.6,756967.6,12947,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439611,2195181.00
07/07/2017 11:00,2,5.730,ACTIVE,216.22,357.08,59.970,1499439604,"201051344000582","219011344069620",27.59,38.80,0,331.83,411.18,160.2,152.7,0.751,746291.0,746291.0,12917,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439612,2195182.00
07/07/2017 11:00,2,5.842,ACTIVE,215.09,354.97,59.981,1499439604,"201051344000955","219011344069620",28.09,38.20,0,331.23,405.77,166.2,158.4,0.782,765869.1,765869.1,12938,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439613,2195183.00
07/07/2017 11:00,2,3.736,ACTIVE,212.61,420.20,59.975,1499439604,"274151322000094","219011344069620",37.83,44.80,0,389.84,450.26,143.6,136.6,0.557,837885.4,837885.4,13164,0,0,0,L,1151911521,0,121.33,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439614,2195184.00
07/07/2017 11:00,2,5.586,ACTIVE,217.58,357.38,59.986,1499439604,"201051344000579","219011344069620",27.49,40.40,0,337.24,410.88,155.5,148.1,0.734,775539.4,775539.4,12926,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439615,2195185.00
07/07/2017 11:00,2,5.498,ACTIVE,214.87,353.77,59.949,1499439604,"201051344000890","219011344069620",27.61,39.50,0,330.03,410.28,153.6,146.3,0.712,759911.3,759911.3,12936,0,0,0,L,1122011218,0,123.59,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439616,2195186.00
07/07/2017 11:00,2,5.438,ACTIVE,215.32,356.48,59.975,1499439604,"201051344000438","219011344069620",28.15,38.00,0,331.83,410.58,154.9,147.6,0.734,762420.9,762420.9,12923,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439617,2195187.00
07/07/2017 11:00,2,5.516,ACTIVE,215.09,349.56,59.970,1499439604,"201051344000417","219011344069620",17.91,37.50,0,333.33,383.23,100.1,94.7,0.486,690708.4,690708.4,12952,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439618,2195188.00
07/07/2017 11:00,2,5.332,ACTIVE,212.38,358.88,59.975,1499439604,"274151322000083","219011344069620",27.45,47.00,0,327.62,385.03,148.1,141.1,0.592,1007462.5,1007462.5,12846,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439619,2195189.00
07/07/2017 11:00,2,5.801,ACTIVE,213.29,352.57,59.996,1499439604,"274151322000076","219011344069620",28.23,48.80,0,333.33,393.75,165.8,158.1,0.654,1074993.8,1074993.8,12851,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439619,2195190.00
