ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 11:00,2,5.598,ACTIVE,216.22,355.88,59.981,1499439604,"201051344000868","219011344069620",27.29,40.80,0,331.23,409.38,154.6,147.3,0.712,755803.4,755803.4,12940,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439620,2195191.00
07/07/2017 11:00,2,5.709,ACTIVE,212.38,362.49,59.986,1499439604,"274151322000095","219011344069620",27.83,49.50,0,326.72,388.04,160.9,153.4,0.619,1064638.5,1064638.5,12861,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439621,2195192.00
07/07/2017 11:00,2,5.453,ACTIVE,217.35,352.87,60.007,1499439604,"201051344000988","219011344069620",17.89,40.20,0,337.24,388.64,98.9,93.6,0.468,663108.6,663108.6,12921,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439622,2195193.00
07/07/2017 11:00,2,5.541,ACTIVE,215.32,353.47,59.981,1499439604,"201051344001025","219011344069620",27.45,41.30,0,331.53,409.38,154.0,146.7,0.707,762633.9,762633.9,12931,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439623,2195194.00
07/07/2017 11:00,2,5.301,ACTIVE,217.13,356.48,59.986,1499439604,"201051344000458","219011344069620",27.33,42.30,0,337.24,409.68,146.6,139.6,0.707,767309.6,767309.6,12909,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439624,2195195.00
07/07/2017 11:00,2,5.250,ACTIVE,217.35,357.38,59.996,1499439604,"201051344000853","219011344069620",27.21,41.00,0,336.64,409.68,144.7,137.7,0.694,768353.3,768353.3,12925,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439625,2195196.00
07/07/2017 11:00,2,5.285,ACTIVE,214.64,353.47,59.996,1499439604,"201051344000685","219011344069620",27.85,36.80,0,330.63,405.47,149.1,142.0,0.742,762317.6,762317.6,12951,0,0,0,L,1122011218,0,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439626,2195197.00
07/07/2017 11:00,2,5.219,ACTIVE,215.54,353.77,59.996,1499439604,"201051344000917","219011344069620",27.79,38.60,0,331.83,406.67,146.9,139.9,0.694,758987.5,758987.5,12938,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439627,2195198.00
07/07/2017 11:00,2,5.176,ACTIVE,214.64,353.47,60.007,1499439604,"201051344001145","219011344069620",28.11,36.30,0,330.63,406.37,147.3,140.2,0.694,766976.7,766976.7,12933,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439628,2195199.00
07/07/2017 11:00,2,5.398,ACTIVE,215.77,355.58,59.991,1499439604,"201051344000651","219011344069620",27.41,39.80,0,333.63,409.98,149.8,142.7,0.689,755744.3,755744.3,12930,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439628,2195200.00
07/07/2017 11:00,2,5.143,ACTIVE,212.61,343.85,60.007,1499439604,"274151322000088","219011344069620",27.33,43.60,0,330.33,387.74,142.4,135.5,0.544,966341.8,966341.8,12842,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439629,2195201.00
07/07/2017 11:00,2,3.514,ACTIVE,213.29,412.98,60.002,1499439604,"274151322000068","219011344069620",38.49,44.00,0,392.55,452.36,136.8,130.1,0.526,838515.0,838515.0,13179,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439630,2195202.00
07/07/2017 11:00,2,5.602,ACTIVE,215.32,355.28,60.018,1499439604,"201051344001135","219011344069620",27.65,39.00,0,331.83,409.08,156.8,149.5,0.729,751203.1,751203.1,12917,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439631,2195203.00
07/07/2017 11:00,2,5.781,ACTIVE,216.00,357.98,60.002,1499439604,"201051344000594","219011344069620",27.69,42.00,0,330.03,406.97,162.2,154.6,0.738,770382.2,770382.2,12922,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439632,2195204.00
07/07/2017 11:00,2,5.805,ACTIVE,215.77,357.08,60.012,1499439604,"201051344001203","219011344069620",27.77,41.30,0,333.63,410.58,163.3,155.7,0.778,760782.5,760782.5,12956,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439633,2195205.00
07/07/2017 11:00,2,5.490,ACTIVE,212.61,359.78,59.996,1499439604,"274151322000054","219011344069620",26.30,44.00,0,331.23,384.13,146.2,139.2,0.561,983110.9,983110.9,12824,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439634,2195206.00
07/07/2017 11:00,2,5.996,ACTIVE,216.90,357.38,59.996,1499439604,"201051344000867","219011344069620",27.33,45.00,0,331.23,408.78,166.1,158.4,0.769,754585.6,754585.6,12956,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439635,2195207.00
07/07/2017 11:00,2,6.006,ACTIVE,216.22,358.88,59.996,1499439604,"201051344001093","219011344069620",27.69,38.80,0,332.13,411.48,168.5,160.7,0.782,758926.9,758926.9,12946,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439636,2195208.00
07/07/2017 11:00,2,6.096,ACTIVE,217.35,358.28,59.991,1499439604,"201051344000900","219011344069620",27.41,40.00,0,334.84,411.78,169.2,161.4,0.773,776196.2,776196.2,12935,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439637,2195209.00
07/07/2017 11:00,2,5.963,ACTIVE,217.58,357.98,59.991,1499439604,"201051344000648","219011344069620",27.14,41.80,0,337.24,410.58,163.8,156.2,0.773,763968.6,763968.6,12924,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439638,2195210.00
07/07/2017 11:00,2,5.961,ACTIVE,217.80,359.78,60.012,1499439604,"201051344000569","219011344069620",27.21,40.60,0,336.04,409.68,164.3,156.6,0.773,778259.5,778259.5,12899,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439639,2195211.00
07/07/2017 11:00,2,5.924,ACTIVE,217.80,358.88,60.007,1499439604,"201051344000983","219011344069620",27.37,41.80,0,335.14,409.68,164.2,156.5,0.782,768855.8,768855.8,12928,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439640,2195212.00
07/07/2017 11:00,2,6.002,ACTIVE,217.58,357.98,60.012,1499439604,"201051344001158","219011344069620",26.82,40.60,0,336.94,410.58,163.0,155.4,0.765,753585.5,753585.5,12931,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439641,2195213.00
07/07/2017 11:00,2,5.693,ACTIVE,217.35,358.58,60.007,1499439604,"201051344000576","219011344069620",27.14,42.30,0,336.64,410.28,156.5,149.1,0.738,768139.7,768139.7,12930,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439642,2195214.00
07/07/2017 11:00,2,5.455,ACTIVE,212.61,350.17,60.023,1499439604,"274151322000087","219011344069620",27.31,58.50,0,328.52,385.33,150.8,143.6,0.566,957217.5,957217.5,13026,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499439643,2195215.00
07/07/2017 11:15,2,4.176,ACTIVE,215.77,350.47,59.970,1499440503,"201051344000645","219011344069620",26.84,43.80,0,334.24,413.89,113.5,107.6,0.530,767120.2,767120.2,12911,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440504,2195216.00
07/07/2017 11:15,2,3.996,ALERT,212.61,347.16,59.959,1499440503,"274151322000085","219011344069620",25.90,47.00,0,296.06,389.24,104.7,99.1,0.402,978696.2,978696.2,12832,0,0,0,L,1151911521,0,122.23,122.23,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440506,2195217.00
07/07/2017 11:15,2,4.055,ACTIVE,215.32,351.37,59.959,1499440503,"201051344000633","219011344069620",27.15,43.80,0,332.73,415.09,111.5,105.7,0.544,753933.3,753933.3,12963,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440507,2195218.00
07/07/2017 11:15,2,4.039,ACTIVE,215.77,351.37,59.938,1499440503,"201051344000469","219011344069620",27.29,40.60,0,332.73,415.39,111.6,105.8,0.544,757431.7,757431.7,12936,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440508,2195219.00
07/07/2017 11:15,2,4.021,ACTIVE,213.96,349.26,59.965,1499440503,"201051344000646","219011344069620",27.81,38.80,0,327.62,410.88,113.4,107.5,0.539,752445.4,752445.4,12927,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440509,2195220.00
07/07/2017 11:15,2,3.986,ALERT,212.38,352.27,59.954,1499440503,"274151322000052","219011344069620",27.73,45.00,0,296.66,416.29,112.0,106.1,0.442,1017766.3,1017766.3,12842,0,0,0,L,1151911521,0,121.55,122.68,0002,36,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440511,2195221.00
07/07/2017 11:15,2,4.023,ACTIVE,214.64,348.96,59.954,1499440503,"201051344000585","219011344069620",27.51,40.40,0,331.23,415.39,112.0,106.2,0.526,765396.8,765396.8,12927,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440512,2195222.00
07/07/2017 11:15,2,3.895,ACTIVE,213.51,346.86,59.970,1499440503,"201051344001230","219011344069620",27.97,39.30,0,329.73,410.58,110.2,104.5,0.521,757009.8,757009.8,12948,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440513,2195223.00
07/07/2017 11:15,2,3.807,ACTIVE,214.41,349.26,59.954,1499440503,"201051344000582","219011344069620",27.69,39.30,0,331.23,416.59,106.8,101.1,0.504,746332.5,746332.5,12918,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440514,2195224.00
07/07/2017 11:15,2,3.848,ACTIVE,213.51,348.06,59.965,1499440503,"201051344000955","219011344069620",28.13,38.80,0,329.43,410.88,109.6,103.9,0.526,765911.8,765911.8,12939,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440515,2195225.00
07/07/2017 11:15,2,2.504,ACTIVE,212.83,403.07,59.965,1499440503,"274151322000094","219011344069620",37.57,45.50,0,387.74,452.36,96.0,90.7,0.371,837923.0,837923.0,13165,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440515,2195226.00
07/07/2017 11:15,2,3.898,ACTIVE,215.32,352.27,59.965,1499440503,"201051344000579","219011344069620",27.33,41.80,0,333.93,415.69,107.8,102.2,0.508,775581.4,775581.4,12927,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440516,2195227.00
07/07/2017 11:15,2,3.863,ACTIVE,213.74,347.16,59.933,1499440503,"201051344000890","219011344069620",27.73,40.20,0,329.43,410.58,108.5,102.8,0.504,759953.4,759953.4,12937,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440517,2195228.00
07/07/2017 11:15,2,3.828,ACTIVE,214.41,349.56,60.002,1499440503,"201051344000438","219011344069620",28.41,38.60,0,331.83,415.99,110.2,104.4,0.526,762463.3,762463.3,12924,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440518,2195229.00
07/07/2017 11:15,2,3.930,ACTIVE,213.74,355.58,59.975,1499440503,"201051344000417","219011344069620",17.97,38.20,0,317.40,386.53,71.6,67.2,0.628,690735.3,690735.3,12953,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440519,2195230.00
07/07/2017 11:15,2,3.830,ACTIVE,212.16,352.27,59.959,1499440503,"274151322000083","219011344069620",27.71,46.80,0,327.62,393.15,107.5,101.8,0.433,1007502.7,1007502.7,12847,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440520,2195231.00
07/07/2017 11:15,2,4.152,ACTIVE,213.06,356.18,59.970,1499440503,"274151322000076","219011344069620",28.59,47.30,0,315.00,404.27,120.2,114.1,0.473,1075037.9,1075037.9,12852,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440521,2195232.00
07/07/2017 11:15,2,4.258,ACTIVE,215.09,350.17,60.002,1499440503,"201051344000868","219011344069620",27.02,42.30,0,331.23,415.99,116.6,110.6,0.535,755844.9,755844.9,12941,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440522,2195233.00
07/07/2017 11:15,2,4.215,ACTIVE,212.16,356.48,59.965,1499440503,"274151322000095","219011344069620",28.37,49.30,0,327.02,396.45,121.1,114.9,0.464,1064681.7,1064681.7,12862,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440523,2195234.00
07/07/2017 11:15,2,4.180,ACTIVE,216.00,359.48,59.986,1499440503,"201051344000988","219011344069620",17.91,41.50,0,318.30,390.74,75.7,71.2,0.645,663135.1,663135.1,12922,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440524,2195235.00
07/07/2017 11:15,2,4.277,ACTIVE,214.41,348.96,59.959,1499440503,"201051344001025","219011344069620",27.71,41.80,0,331.83,415.09,120.0,113.9,0.552,762676.0,762676.0,12932,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440524,2195236.00
07/07/2017 11:15,2,4.215,ACTIVE,215.77,352.87,60.007,1499440503,"201051344000458","219011344069620",27.29,43.60,0,333.93,414.19,116.4,110.4,0.561,767350.5,767350.5,12910,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440525,2195237.00
07/07/2017 11:15,2,4.219,ACTIVE,216.45,353.17,60.018,1499440503,"201051344000853","219011344069620",27.49,41.80,0,335.44,414.79,117.4,111.4,0.561,768394.5,768394.5,12926,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440526,2195238.00
07/07/2017 11:15,2,4.189,ACTIVE,213.74,350.17,59.965,1499440503,"201051344000685","219011344069620",28.29,37.30,0,330.63,410.58,120.1,114.0,0.592,762359.9,762359.9,12952,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440527,2195239.00
07/07/2017 11:15,2,4.176,ACTIVE,214.64,350.47,59.965,1499440503,"201051344000917","219011344069620",28.05,39.30,0,331.53,415.09,118.6,112.5,0.570,759029.4,759029.4,12939,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440528,2195240.00
07/07/2017 11:15,2,4.188,ACTIVE,214.19,350.47,59.965,1499440503,"201051344001145","219011344069620",27.97,36.50,0,330.03,410.88,118.7,112.6,0.557,767018.7,767018.7,12934,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440529,2195241.00
07/07/2017 11:15,2,4.170,ACTIVE,214.87,350.17,59.965,1499440503,"201051344000651","219011344069620",27.67,40.20,0,332.13,415.39,116.8,110.8,0.544,755786.2,755786.2,12931,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440530,2195242.00
07/07/2017 11:15,2,3.973,ALERT,212.16,353.77,59.959,1499440503,"274151322000088","219011344069620",27.63,43.40,0,290.65,393.75,111.0,105.3,0.424,966381.2,966381.2,12843,0,0,0,L,1151911521,0,122.01,122.23,0002,34,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440532,2195243.00
07/07/2017 11:15,2,2.594,ACTIVE,213.06,425.31,59.965,1499440503,"274151322000068","219011344069620",38.80,43.80,0,376.01,467.39,102.3,96.8,0.393,838552.7,838552.7,13180,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440533,2195244.00
07/07/2017 11:15,2,4.098,ACTIVE,214.19,348.36,59.965,1499440503,"201051344001135","219011344069620",27.69,39.30,0,331.83,414.49,115.0,109.1,0.544,751244.9,751244.9,12918,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440533,2195245.00
07/07/2017 11:15,2,4.076,ACTIVE,214.64,349.86,59.970,1499440503,"201051344000594","219011344069620",27.67,44.00,0,329.43,415.99,114.2,108.3,0.539,770424.1,770424.1,12923,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440534,2195246.00
07/07/2017 11:15,2,4.154,ACTIVE,214.64,349.56,59.970,1499440503,"201051344001203","219011344069620",27.41,42.00,0,332.43,415.69,115.3,109.4,0.548,760824.8,760824.8,12957,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440535,2195247.00
07/07/2017 11:15,2,3.896,ALERT,212.16,348.36,59.965,1499440503,"274151322000054","219011344069620",26.50,44.00,0,296.66,392.55,104.5,99.0,0.402,983148.8,983148.8,12825,0,0,0,L,1151911521,0,122.01,122.23,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440537,2195248.00
07/07/2017 11:15,2,4.010,ACTIVE,215.09,348.36,59.981,1499440503,"201051344000867","219011344069620",27.23,46.20,0,332.13,414.49,110.6,104.8,0.513,754627.1,754627.1,12957,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440538,2195249.00
07/07/2017 11:15,2,3.912,ACTIVE,214.41,350.17,59.986,1499440503,"201051344001093","219011344069620",27.95,39.50,0,331.53,416.89,110.6,104.9,0.517,758969.0,758969.0,12947,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440539,2195250.00
07/07/2017 11:15,2,3.947,ACTIVE,215.54,351.37,59.965,1499440503,"201051344000900","219011344069620",27.77,40.00,0,333.33,416.89,111.0,105.3,0.513,776238.6,776238.6,12936,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440540,2195251.00
07/07/2017 11:15,2,3.906,ACTIVE,215.32,348.96,60.012,1499440503,"201051344000648","219011344069620",26.80,43.00,0,333.63,415.99,106.2,100.5,0.499,764009.3,764009.3,12925,0,0,0,L,1122011218,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440541,2195252.00
07/07/2017 11:15,2,3.863,ACTIVE,215.09,349.56,59.975,1499440503,"201051344000569","219011344069620",27.43,41.30,0,333.03,415.09,107.3,101.6,0.513,778300.7,778300.7,12900,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440542,2195253.00
07/07/2017 11:15,2,3.906,ACTIVE,215.54,350.47,59.986,1499440503,"201051344000983","219011344069620",27.08,42.80,0,332.13,415.69,107.2,101.5,0.517,768896.9,768896.9,12929,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440543,2195254.00
07/07/2017 11:15,2,3.910,ACTIVE,215.32,349.56,59.965,1499440503,"201051344001158","219011344069620",26.60,42.80,0,333.03,414.79,105.3,99.8,0.482,753626.4,753626.4,12932,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440544,2195255.00
07/07/2017 11:15,2,3.811,ACTIVE,215.54,351.07,59.965,1499440503,"201051344000576","219011344069620",27.02,42.80,0,333.63,414.79,104.2,98.7,0.504,768180.6,768180.6,12931,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440544,2195256.00
07/07/2017 11:15,2,3.643,ACTIVE,212.38,340.55,59.965,1499440503,"274151322000087","219011344069620",27.51,56.30,0,328.22,391.04,101.4,96.0,0.376,957256.6,957256.6,13027,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499440545,2195257.00
07/07/2017 11:30,2,2.920,ACTIVE,213.96,345.06,59.954,1499441403,"201051344000645","219011344069620",27.27,43.20,0,333.33,416.89,80.7,76.0,0.380,767151.4,767151.4,12912,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441404,2195258.00
07/07/2017 11:30,2,2.789,ACTIVE,212.16,358.58,59.954,1499441403,"274151322000085","219011344069620",26.38,43.60,0,326.72,392.55,74.5,70.0,0.517,978724.7,978724.7,12834,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441405,2195259.00
07/07/2017 11:30,2,2.922,ACTIVE,213.96,346.26,59.922,1499441403,"201051344000633","219011344069620",27.73,42.50,0,332.43,420.50,82.0,77.3,0.398,753964.9,753964.9,12964,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441406,2195260.00
07/07/2017 11:30,2,2.875,ACTIVE,214.19,346.26,59.949,1499441403,"201051344000469","219011344069620",28.03,39.30,0,332.73,418.39,81.8,77.0,0.402,757463.1,757463.1,12937,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441407,2195261.00
07/07/2017 11:30,2,2.938,ACTIVE,212.38,344.15,59.965,1499441403,"201051344000646","219011344069620",27.89,36.00,0,330.03,414.49,83.0,78.2,0.398,752477.4,752477.4,12928,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441408,2195262.00
07/07/2017 11:30,2,2.850,ACTIVE,211.70,342.35,59.949,1499441403,"274151322000052","219011344069620",28.21,42.30,0,330.03,396.75,81.4,76.7,0.314,1017797.5,1017797.5,12844,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441409,2195263.00
07/07/2017 11:30,2,2.951,ACTIVE,213.51,344.76,59.949,1499441403,"201051344000585","219011344069620",28.25,38.00,0,331.83,418.70,84.4,79.6,0.398,765428.9,765428.9,12928,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441410,2195264.00
07/07/2017 11:30,2,2.875,ACTIVE,212.61,342.65,59.996,1499441403,"201051344001230","219011344069620",28.21,37.50,0,329.13,414.19,82.1,77.3,0.384,757041.7,757041.7,12949,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441411,2195265.00
07/07/2017 11:30,2,2.854,ACTIVE,213.74,345.06,59.959,1499441403,"201051344000582","219011344069620",28.23,37.80,0,331.53,419.90,81.6,76.9,0.384,746363.9,746363.9,12919,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441412,2195266.00
07/07/2017 11:30,2,2.936,ACTIVE,212.83,344.45,59.944,1499441403,"201051344000955","219011344069620",28.47,37.30,0,329.43,414.79,84.7,79.8,0.407,765944.2,765944.2,12940,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441412,2195267.00
07/07/2017 11:30,2,1.896,ACTIVE,212.16,422.30,59.954,1499441403,"274151322000094","219011344069620",37.93,42.50,0,392.25,457.77,72.9,68.5,0.508,837951.3,837951.3,13166,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441413,2195268.00
07/07/2017 11:30,2,2.984,ACTIVE,214.19,346.26,59.954,1499441403,"201051344000579","219011344069620",27.91,40.20,0,333.63,419.30,84.4,79.5,0.393,775613.4,775613.4,12928,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441414,2195269.00
07/07/2017 11:30,2,2.912,ACTIVE,212.83,343.85,59.917,1499441403,"201051344000890","219011344069620",28.39,38.60,0,330.63,414.19,83.7,78.8,0.389,759985.3,759985.3,12938,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441415,2195270.00
07/07/2017 11:30,2,2.934,ACTIVE,212.83,344.76,59.907,1499441403,"201051344000438","219011344069620",28.33,36.50,0,331.83,419.30,84.1,79.2,0.407,762495.5,762495.5,12925,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441416,2195271.00
07/07/2017 11:30,2,2.912,ACTIVE,213.06,349.56,59.944,1499441403,"201051344000417","219011344069620",18.41,35.20,0,317.40,389.54,54.3,50.5,0.473,690755.7,690755.7,12954,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441417,2195272.00
07/07/2017 11:30,2,2.850,ACTIVE,211.48,339.04,59.954,1499441403,"274151322000083","219011344069620",27.97,44.80,0,327.02,396.75,80.8,76.0,0.318,1007533.3,1007533.3,12848,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441418,2195273.00
07/07/2017 11:30,2,3.021,ACTIVE,212.38,341.75,59.954,1499441403,"274151322000076","219011344069620",28.88,44.80,0,329.73,399.76,88.4,83.4,0.345,1075071.4,1075071.4,12853,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441419,2195274.00
07/07/2017 11:30,2,2.971,ACTIVE,213.51,344.76,59.965,1499441403,"201051344000868","219011344069620",27.69,40.60,0,332.43,419.00,83.3,78.5,0.384,755876.4,755876.4,12942,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441420,2195275.00
07/07/2017 11:30,2,3.006,ACTIVE,211.93,340.25,59.954,1499441403,"274151322000095","219011344069620",28.45,46.40,0,328.82,399.76,86.5,81.6,0.331,1064714.5,1064714.5,12863,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441421,2195276.00
07/07/2017 11:30,2,2.959,ACTIVE,214.41,352.57,59.959,1499441403,"201051344000988","219011344069620",18.09,39.00,0,316.50,394.35,54.2,50.4,0.468,663155.4,663155.4,12923,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441422,2195277.00
07/07/2017 11:30,2,2.982,ACTIVE,213.29,344.76,59.991,1499441403,"201051344001025","219011344069620",28.11,40.00,0,331.53,419.60,84.9,80.1,0.402,762708.0,762708.0,12933,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441423,2195278.00
07/07/2017 11:30,2,2.922,ACTIVE,214.41,345.96,59.949,1499441403,"201051344000458","219011344069620",27.83,42.50,0,333.03,416.89,82.4,77.6,0.398,767381.5,767381.5,12911,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441424,2195279.00
07/07/2017 11:30,2,2.930,ACTIVE,214.87,348.06,59.944,1499441403,"201051344000853","219011344069620",27.95,40.40,0,334.54,419.00,83.0,78.1,0.393,768425.7,768425.7,12927,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441425,2195280.00
07/07/2017 11:30,2,2.926,ACTIVE,213.29,345.66,59.949,1499441403,"201051344000685","219011344069620",28.37,35.40,0,330.33,414.19,84.1,79.2,0.420,762391.9,762391.9,12953,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441426,2195281.00
07/07/2017 11:30,2,2.902,ACTIVE,213.51,345.96,59.954,1499441403,"201051344000917","219011344069620",28.35,38.00,0,331.23,418.39,83.2,78.4,0.389,759060.9,759060.9,12940,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441426,2195282.00
07/07/2017 11:30,2,2.902,ACTIVE,213.06,344.76,59.938,1499441403,"201051344001145","219011344069620",28.51,35.00,0,330.33,414.49,83.8,79.0,0.393,767050.4,767050.4,12935,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441427,2195283.00
07/07/2017 11:30,2,2.938,ACTIVE,213.51,345.36,59.944,1499441403,"201051344000651","219011344069620",28.39,39.50,0,332.43,418.70,84.5,79.6,0.398,755818.0,755818.0,12932,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441428,2195284.00
07/07/2017 11:30,2,2.832,ACTIVE,211.93,348.66,59.949,1499441403,"274151322000088","219011344069620",27.87,40.40,0,327.02,396.15,80.0,75.3,0.301,966411.3,966411.3,12845,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441429,2195285.00
07/07/2017 11:30,2,1.898,ACTIVE,212.61,428.01,59.949,1499441403,"274151322000068","219011344069620",38.98,40.60,0,385.93,459.57,75.1,70.6,0.526,838581.0,838581.0,13181,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441430,2195286.00
07/07/2017 11:30,2,2.992,ACTIVE,213.06,344.15,59.944,1499441403,"201051344001135","219011344069620",28.29,37.50,0,330.63,419.00,85.8,80.8,0.402,751276.7,751276.7,12919,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441431,2195287.00
07/07/2017 11:30,2,2.953,ACTIVE,213.51,345.66,59.965,1499441403,"201051344000594","219011344069620",28.55,42.00,0,330.93,421.40,85.4,80.5,0.398,770456.0,770456.0,12924,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441432,2195288.00
07/07/2017 11:30,2,3.002,ACTIVE,213.51,344.45,59.954,1499441403,"201051344001203","219011344069620",28.21,40.00,0,333.03,419.90,85.8,80.9,0.407,760856.8,760856.8,12958,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441433,2195289.00
07/07/2017 11:30,2,2.867,ACTIVE,211.70,347.16,59.949,1499441403,"274151322000054","219011344069620",26.96,41.50,0,326.12,394.35,78.2,73.6,0.548,983177.8,983177.8,12827,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441434,2195290.00
07/07/2017 11:30,2,3.010,ACTIVE,213.74,344.76,59.944,1499441403,"201051344000867","219011344069620",27.93,44.80,0,332.13,417.79,85.2,80.3,0.393,754658.5,754658.5,12958,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441435,2195291.00
07/07/2017 11:30,2,2.910,ACTIVE,213.51,345.66,59.949,1499441403,"201051344001093","219011344069620",28.53,38.00,0,331.53,419.90,84.1,79.2,0.389,759000.6,759000.6,12948,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441436,2195292.00
07/07/2017 11:30,2,3.025,ACTIVE,214.19,346.26,59.954,1499441403,"201051344000900","219011344069620",27.95,39.00,0,333.03,419.00,85.7,80.8,0.398,776270.4,776270.4,12937,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441437,2195293.00
07/07/2017 11:30,2,2.924,ACTIVE,214.19,346.26,59.959,1499441403,"201051344000648","219011344069620",28.07,41.80,0,333.93,419.00,83.2,78.3,0.398,764040.0,764040.0,12926,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441438,2195294.00
07/07/2017 11:30,2,2.965,ACTIVE,214.19,345.96,59.954,1499441403,"201051344000569","219011344069620",28.05,39.80,0,333.03,418.09,84.2,79.4,0.402,778331.7,778331.7,12901,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441439,2195295.00
07/07/2017 11:30,2,2.996,ACTIVE,214.64,346.56,59.970,1499441403,"201051344000983","219011344069620",28.01,41.80,0,333.33,417.79,85.0,80.1,0.407,768928.0,768928.0,12930,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441440,2195296.00
07/07/2017 11:30,2,3.061,ACTIVE,214.19,345.36,59.959,1499441403,"201051344001158","219011344069620",27.29,40.60,0,333.03,418.09,84.6,79.8,0.402,753657.4,753657.4,12933,0,0,0,L,1122011218,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441440,2195297.00
07/07/2017 11:30,2,2.979,ACTIVE,214.64,347.46,59.933,1499441403,"201051344000576","219011344069620",27.59,41.30,0,333.33,418.39,83.3,78.4,0.393,768211.3,768211.3,12932,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441441,2195298.00
07/07/2017 11:30,2,2.877,ACTIVE,212.16,349.86,59.959,1499441403,"274151322000087","219011344069620",27.81,52.80,0,326.12,398.56,81.1,76.3,0.296,957286.3,957286.3,13028,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499441442,2195299.00
07/07/2017 11:45,2,3.688,ACTIVE,215.54,350.47,59.981,1499442303,"201051344000645","219011344069620",28.43,39.80,0,333.63,419.30,106.2,100.6,0.495,767177.8,767177.8,12913,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442305,2195300.00
07/07/2017 11:45,2,3.580,ACTIVE,212.38,351.37,59.970,1499442303,"274151322000085","219011344069620",27.04,43.20,0,331.23,388.34,98.0,92.6,0.380,978748.7,978748.7,12835,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442306,2195301.00
07/07/2017 11:45,2,3.744,ACTIVE,215.32,351.97,59.981,1499442303,"201051344000633","219011344069620",28.31,40.20,0,332.73,422.00,107.4,101.7,0.504,753991.5,753991.5,12965,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442307,2195302.00
07/07/2017 11:45,2,3.779,ACTIVE,215.77,348.96,59.949,1499442303,"201051344000469","219011344069620",28.15,36.30,0,333.03,421.70,107.7,102.1,0.521,757489.8,757489.8,12938,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442308,2195303.00
07/07/2017 11:45,2,3.732,ACTIVE,213.74,348.66,59.981,1499442303,"201051344000646","219011344069620",28.57,35.00,0,330.03,415.39,108.1,102.4,0.521,752504.1,752504.1,12929,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442309,2195304.00
07/07/2017 11:45,2,3.637,ACTIVE,212.61,349.86,59.975,1499442303,"274151322000052","219011344069620",28.88,40.80,0,330.33,391.04,106.5,100.9,0.424,1017823.4,1017823.4,12845,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442309,2195305.00
07/07/2017 11:45,2,3.832,ACTIVE,214.64,348.66,59.975,1499442303,"201051344000585","219011344069620",28.37,36.30,0,332.43,420.80,110.2,104.4,0.521,765455.9,765455.9,12929,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442310,2195306.00
07/07/2017 11:45,2,3.738,ACTIVE,213.51,347.16,59.975,1499442303,"201051344001230","219011344069620",28.73,36.00,0,327.92,414.49,108.8,103.1,0.513,757068.1,757068.1,12950,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442311,2195307.00
07/07/2017 11:45,2,3.736,ACTIVE,215.09,350.17,59.981,1499442303,"201051344000582","219011344069620",28.57,36.50,0,330.93,421.40,108.0,102.3,0.513,746390.1,746390.1,12920,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442312,2195308.00
07/07/2017 11:45,2,3.822,ACTIVE,213.74,348.36,59.965,1499442303,"201051344000955","219011344069620",28.71,35.20,0,330.63,414.49,111.2,105.4,0.535,765971.2,765971.2,12941,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442313,2195309.00
07/07/2017 11:45,2,2.400,ACTIVE,212.83,425.91,59.970,1499442303,"274151322000094","219011344069620",39.72,42.50,0,394.05,455.06,95.9,90.7,0.371,837974.6,837974.6,13167,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442314,2195310.00
07/07/2017 11:45,2,3.797,ACTIVE,215.77,350.47,59.970,1499442303,"201051344000579","219011344069620",28.63,38.40,0,333.93,422.00,110.2,104.4,0.517,775640.4,775640.4,12929,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442315,2195311.00
07/07/2017 11:45,2,3.760,ACTIVE,213.96,347.76,59.970,1499442303,"201051344000890","219011344069620",28.75,36.30,0,331.83,414.49,109.4,103.7,0.508,760012.1,760012.1,12939,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442316,2195312.00
07/07/2017 11:45,2,3.799,ACTIVE,214.19,348.96,59.975,1499442303,"201051344000438","219011344069620",28.61,35.60,0,332.13,419.90,110.1,104.4,0.526,762522.4,762522.4,12926,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442317,2195313.00
07/07/2017 11:45,2,3.814,ACTIVE,214.19,355.28,59.981,1499442303,"201051344000417","219011344069620",18.29,33.50,0,318.61,389.54,70.7,66.3,0.614,690772.8,690772.8,12955,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442318,2195314.00
07/07/2017 11:45,2,3.682,ACTIVE,212.61,347.46,59.970,1499442303,"274151322000083","219011344069620",28.41,43.00,0,329.43,391.04,105.9,100.3,0.420,1007558.8,1007558.8,12849,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442318,2195315.00
07/07/2017 11:45,2,3.902,ACTIVE,213.51,352.87,59.965,1499442303,"274151322000076","219011344069620",29.32,42.80,0,331.83,394.05,115.7,109.8,0.455,1075099.4,1075099.4,12854,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442319,2195316.00
07/07/2017 11:45,2,3.832,ACTIVE,214.87,349.56,59.944,1499442303,"201051344000868","219011344069620",28.35,37.50,0,332.13,421.40,110.1,104.3,0.513,755903.2,755903.2,12943,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442320,2195317.00
07/07/2017 11:45,2,3.871,ACTIVE,212.83,342.35,59.975,1499442303,"274151322000095","219011344069620",29.08,43.60,0,329.13,394.05,114.1,108.2,0.433,1064741.9,1064741.9,12864,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442321,2195318.00
07/07/2017 11:45,2,3.867,ACTIVE,215.77,359.18,60.002,1499442303,"201051344000988","219011344069620",18.39,36.30,0,317.10,396.75,72.1,67.6,0.619,663172.7,663172.7,12924,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442322,2195319.00
07/07/2017 11:45,2,3.869,ACTIVE,214.41,348.36,59.959,1499442303,"201051344001025","219011344069620",28.43,38.20,0,331.53,420.50,111.4,105.6,0.513,762735.0,762735.0,12934,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442323,2195320.00
07/07/2017 11:45,2,3.818,ACTIVE,215.77,350.47,59.975,1499442303,"201051344000458","219011344069620",28.31,39.80,0,333.93,420.50,109.5,103.7,0.530,767408.0,767408.0,12912,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442324,2195321.00
07/07/2017 11:45,2,3.818,ACTIVE,216.00,351.67,59.970,1499442303,"201051344000853","219011344069620",28.73,37.30,0,334.24,424.71,111.1,105.3,0.539,768452.4,768452.4,12928,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442325,2195322.00
07/07/2017 11:45,2,3.805,ACTIVE,213.96,350.17,59.965,1499442303,"201051344000685","219011344069620",28.94,34.30,0,331.53,414.79,111.5,105.7,0.548,762418.6,762418.6,12954,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442326,2195323.00
07/07/2017 11:45,2,3.809,ACTIVE,214.64,349.26,59.970,1499442303,"201051344000917","219011344069620",28.65,36.00,0,331.83,419.30,110.6,104.8,0.530,759087.5,759087.5,12941,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442327,2195324.00
07/07/2017 11:45,2,3.848,ACTIVE,214.19,349.26,59.970,1499442303,"201051344001145","219011344069620",28.63,33.80,0,331.83,414.19,111.6,105.8,0.517,767077.1,767077.1,12936,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442327,2195325.00
07/07/2017 11:45,2,3.885,ACTIVE,214.87,348.36,59.928,1499442303,"201051344000651","219011344069620",28.49,38.00,0,332.43,421.40,112.1,106.3,0.521,755844.8,755844.8,12933,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442328,2195326.00
07/07/2017 11:45,2,3.740,ACTIVE,212.61,354.67,59.954,1499442303,"274151322000088","219011344069620",28.11,40.40,0,329.73,391.34,106.4,100.8,0.402,966436.4,966436.4,12846,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442329,2195327.00
07/07/2017 11:45,2,2.557,ACTIVE,213.74,421.40,59.954,1499442303,"274151322000068","219011344069620",39.18,40.60,0,397.05,459.57,101.2,95.8,0.380,838604.6,838604.6,13182,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442330,2195328.00
07/07/2017 11:45,2,3.947,ACTIVE,214.64,347.76,59.975,1499442303,"201051344001135","219011344069620",28.49,36.30,0,331.83,420.50,113.9,108.0,0.530,751303.7,751303.7,12920,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442331,2195329.00
07/07/2017 11:45,2,3.971,ACTIVE,214.64,349.26,59.965,1499442303,"201051344000594","219011344069620",28.57,40.40,0,330.33,424.11,114.8,108.9,0.539,770483.1,770483.1,12925,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442332,2195330.00
07/07/2017 11:45,2,3.945,ACTIVE,214.64,348.36,59.944,1499442303,"201051344001203","219011344069620",28.82,38.20,0,332.43,422.60,115.2,109.2,0.552,760883.9,760883.9,12959,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442333,2195331.00
07/07/2017 11:45,2,3.850,ACTIVE,212.61,342.35,59.970,1499442303,"274151322000054","219011344069620",27.27,41.50,0,327.62,391.04,106.4,100.8,0.407,983202.4,983202.4,12828,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442334,2195332.00
