ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 11:45,2,4.008,ACTIVE,215.54,350.17,59.949,1499442303,"201051344000867","219011344069620",28.57,41.30,0,332.73,420.20,116.0,110.1,0.535,754685.5,754685.5,12959,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442335,2195333.00
07/07/2017 11:45,2,3.971,ACTIVE,214.64,350.17,59.970,1499442303,"201051344001093","219011344069620",28.63,36.00,0,332.13,421.70,115.2,109.3,0.535,759027.3,759027.3,12949,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442336,2195334.00
07/07/2017 11:45,2,4.076,ACTIVE,215.54,351.67,59.949,1499442303,"201051344000900","219011344069620",29.08,36.00,0,332.73,421.70,120.1,114.0,0.544,776297.7,776297.7,12938,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442337,2195335.00
07/07/2017 11:45,2,4.066,ACTIVE,216.00,351.97,59.954,1499442303,"201051344000648","219011344069620",28.75,38.80,0,334.24,420.50,118.3,112.3,0.570,764066.4,764066.4,12927,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442338,2195336.00
07/07/2017 11:45,2,4.160,ACTIVE,216.22,352.57,59.949,1499442303,"201051344000569","219011344069620",28.92,36.80,0,333.03,420.80,121.9,115.8,0.575,778358.6,778358.6,12902,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442339,2195337.00
07/07/2017 11:45,2,4.152,ACTIVE,216.22,352.57,59.954,1499442303,"201051344000983","219011344069620",28.82,38.40,0,333.33,420.20,121.2,115.1,0.583,768955.0,768955.0,12931,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442339,2195338.00
07/07/2017 11:45,2,4.146,ACTIVE,216.22,351.37,59.949,1499442303,"201051344001158","219011344069620",28.27,38.40,0,333.03,420.80,118.7,112.6,0.566,753684.2,753684.2,12934,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442340,2195339.00
07/07/2017 11:45,2,4.000,ACTIVE,216.45,353.17,59.938,1499442303,"201051344000576","219011344069620",28.69,38.40,0,333.33,421.70,116.2,110.2,0.552,768237.9,768237.9,12933,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442342,2195340.00
07/07/2017 11:45,2,4.039,ACTIVE,213.06,345.36,59.965,1499442303,"274151322000087","219011344069620",28.11,51.80,0,329.43,391.94,114.8,108.9,0.424,957311.4,957311.4,13029,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499442343,2195341.00
07/07/2017 12:00,2,3.066,ACTIVE,215.32,349.26,60.002,1499443204,"201051344000645","219011344069620",27.65,39.50,0,333.63,412.08,85.9,81.0,0.402,767208.6,767208.6,12914,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443205,2195342.00
07/07/2017 12:00,2,2.916,ACTIVE,212.61,340.85,59.959,1499443204,"274151322000085","219011344069620",26.74,42.30,0,327.92,391.34,78.9,74.3,0.296,978776.9,978776.9,12836,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443206,2195343.00
07/07/2017 12:00,2,3.021,ACTIVE,215.09,348.66,60.023,1499443204,"201051344000633","219011344069620",28.43,39.30,0,332.73,412.98,87.0,82.0,0.420,754022.6,754022.6,12966,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443206,2195344.00
07/07/2017 12:00,2,3.086,ACTIVE,215.54,348.66,60.002,1499443204,"201051344000469","219011344069620",27.71,36.00,0,333.63,413.29,86.7,81.8,0.420,757520.8,757520.8,12939,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443207,2195345.00
07/07/2017 12:00,2,3.049,ACTIVE,213.51,346.26,60.007,1499443204,"201051344000646","219011344069620",28.45,33.30,0,330.03,410.28,87.8,82.9,0.424,752535.4,752535.4,12930,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443209,2195346.00
07/07/2017 12:00,2,2.975,ACTIVE,212.61,351.37,60.002,1499443204,"274151322000052","219011344069620",28.23,40.40,0,329.13,396.15,85.1,80.2,0.331,1017854.0,1017854.0,12846,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443209,2195347.00
07/07/2017 12:00,2,3.125,ACTIVE,214.64,348.36,59.991,1499443204,"201051344000585","219011344069620",28.07,35.20,0,331.83,414.79,88.8,83.8,0.415,765487.4,765487.4,12930,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443210,2195348.00
07/07/2017 12:00,2,2.965,ACTIVE,213.74,344.15,60.002,1499443204,"201051344001230","219011344069620",28.49,35.00,0,328.82,409.38,85.6,80.7,0.407,757099.2,757099.2,12951,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443211,2195349.00
07/07/2017 12:00,2,2.988,ACTIVE,214.41,346.86,59.991,1499443204,"201051344000582","219011344069620",28.19,36.30,0,330.33,415.39,85.3,80.4,0.402,746420.9,746420.9,12921,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443212,2195350.00
07/07/2017 12:00,2,3.043,ACTIVE,213.51,346.26,60.002,1499443204,"201051344000955","219011344069620",28.63,34.80,0,331.23,410.88,88.2,83.3,0.424,766002.9,766002.9,12942,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443213,2195351.00
07/07/2017 12:00,2,1.920,ACTIVE,213.06,427.11,59.986,1499443204,"274151322000094","219011344069620",38.76,41.30,0,392.85,459.57,75.0,70.4,0.521,838002.3,838002.3,13168,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443214,2195352.00
07/07/2017 12:00,2,3.080,ACTIVE,215.09,347.16,60.002,1499443204,"201051344000579","219011344069620",28.31,37.50,0,333.63,414.19,88.4,83.4,0.420,775671.8,775671.8,12930,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443215,2195353.00
07/07/2017 12:00,2,3.031,ACTIVE,213.51,345.36,59.986,1499443204,"201051344000890","219011344069620",28.37,35.20,0,330.33,409.98,87.1,82.1,0.398,760043.4,760043.4,12940,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443216,2195354.00
07/07/2017 12:00,2,3.031,ACTIVE,214.19,346.56,59.996,1499443204,"201051344000438","219011344069620",28.49,34.50,0,331.53,415.09,87.5,82.5,0.415,762553.9,762553.9,12927,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443217,2195355.00
07/07/2017 12:00,2,2.984,ACTIVE,213.74,351.37,59.996,1499443204,"201051344000417","219011344069620",18.63,32.60,0,318.00,388.64,56.3,52.4,0.486,690792.9,690792.9,12956,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443218,2195356.00
07/07/2017 12:00,2,2.908,ACTIVE,212.61,339.34,59.970,1499443204,"274151322000083","219011344069620",28.31,42.00,0,329.73,395.25,83.3,78.5,0.331,1007588.9,1007588.9,12850,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443219,2195357.00
07/07/2017 12:00,2,3.111,ACTIVE,213.51,344.45,59.986,1499443204,"274151322000076","219011344069620",28.86,43.00,0,331.23,398.56,91.0,85.9,0.349,1075132.3,1075132.3,12855,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443219,2195358.00
07/07/2017 12:00,2,3.104,ACTIVE,214.41,346.86,60.002,1499443204,"201051344000868","219011344069620",27.37,37.00,0,332.43,413.89,86.1,81.1,0.389,755934.3,755934.3,12944,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443220,2195359.00
07/07/2017 12:00,2,3.088,ACTIVE,212.38,340.85,59.986,1499443204,"274151322000095","219011344069620",28.49,43.80,0,329.43,397.96,89.1,84.0,0.340,1064774.3,1064774.3,12865,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443221,2195360.00
07/07/2017 12:00,2,3.078,ACTIVE,215.54,354.67,60.002,1499443204,"201051344000988","219011344069620",18.07,35.60,0,318.61,392.25,56.3,52.4,0.491,663192.8,663192.8,12925,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443222,2195361.00
07/07/2017 12:00,2,3.049,ACTIVE,213.96,344.76,59.991,1499443204,"201051344001025","219011344069620",28.33,37.00,0,330.93,415.69,87.5,82.5,0.398,762766.5,762766.5,12935,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443223,2195362.00
07/07/2017 12:00,2,3.008,ACTIVE,215.09,347.46,60.002,1499443204,"201051344000458","219011344069620",27.93,38.60,0,334.24,411.78,85.0,80.2,0.424,767438.6,767438.6,12913,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443224,2195363.00
07/07/2017 12:00,2,3.049,ACTIVE,215.77,349.56,60.007,1499443204,"201051344000853","219011344069620",27.65,38.00,0,334.54,412.38,85.3,80.4,0.411,768483.3,768483.3,12929,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443225,2195364.00
07/07/2017 12:00,2,2.955,ACTIVE,213.74,346.56,59.991,1499443204,"201051344000685","219011344069620",28.71,33.80,0,331.53,409.98,85.9,81.0,0.429,762449.9,762449.9,12955,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443226,2195365.00
07/07/2017 12:00,2,2.957,ACTIVE,213.96,346.56,59.986,1499443204,"201051344000917","219011344069620",28.27,35.40,0,331.83,415.09,84.7,79.8,0.402,759118.4,759118.4,12942,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443227,2195366.00
07/07/2017 12:00,2,2.945,ACTIVE,213.96,345.66,60.002,1499443204,"201051344001145","219011344069620",28.57,33.50,0,329.43,410.58,85.2,80.4,0.393,767108.2,767108.2,12937,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443228,2195367.00
07/07/2017 12:00,2,2.998,ACTIVE,214.41,346.56,60.002,1499443204,"201051344000651","219011344069620",28.37,36.80,0,332.43,415.69,86.1,81.2,0.398,755876.0,755876.0,12934,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443228,2195368.00
07/07/2017 12:00,2,2.859,ACTIVE,212.16,349.56,59.986,1499443204,"274151322000088","219011344069620",27.87,39.50,0,330.03,393.15,80.6,75.9,0.296,966465.8,966465.8,12847,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443229,2195369.00
07/07/2017 12:00,2,1.945,ACTIVE,213.51,431.32,59.975,1499443204,"274151322000068","219011344069620",38.80,40.20,0,395.85,459.57,75.7,71.1,0.521,838632.3,838632.3,13183,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443230,2195370.00
07/07/2017 12:00,2,3.023,ACTIVE,213.74,344.76,59.986,1499443204,"201051344001135","219011344069620",28.41,35.60,0,330.93,414.79,87.0,82.1,0.407,751334.9,751334.9,12921,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443231,2195371.00
07/07/2017 12:00,2,3.018,ACTIVE,214.41,346.86,60.034,1499443204,"201051344000594","219011344069620",28.55,39.30,0,331.23,415.09,87.2,82.3,0.411,770514.4,770514.4,12926,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443232,2195372.00
07/07/2017 12:00,2,3.023,ACTIVE,214.19,346.26,60.002,1499443204,"201051344001203","219011344069620",28.27,37.00,0,332.73,416.29,86.7,81.7,0.411,760915.3,760915.3,12960,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443233,2195373.00
07/07/2017 12:00,2,2.861,ACTIVE,212.38,350.17,59.991,1499443204,"274151322000054","219011344069620",27.31,40.80,0,328.82,392.55,79.2,74.5,0.301,983231.2,983231.2,12829,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443234,2195374.00
07/07/2017 12:00,2,3.074,ACTIVE,214.87,346.56,59.970,1499443204,"201051344000867","219011344069620",27.71,41.00,0,332.43,412.38,86.3,81.4,0.393,754716.6,754716.6,12960,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443235,2195375.00
07/07/2017 12:00,2,2.924,ACTIVE,214.41,346.86,59.986,1499443204,"201051344001093","219011344069620",28.43,35.40,0,332.13,415.39,84.2,79.4,0.389,759058.2,759058.2,12950,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443236,2195376.00
07/07/2017 12:00,2,3.010,ACTIVE,215.32,348.96,59.996,1499443204,"201051344000900","219011344069620",28.41,35.80,0,332.73,415.09,86.5,81.6,0.407,776329.0,776329.0,12939,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443237,2195377.00
07/07/2017 12:00,2,2.973,ACTIVE,214.87,346.26,59.996,1499443204,"201051344000648","219011344069620",28.03,38.40,0,333.03,413.59,84.4,79.5,0.398,764096.7,764096.7,12928,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443238,2195378.00
07/07/2017 12:00,2,3.016,ACTIVE,215.09,346.86,60.007,1499443204,"201051344000569","219011344069620",27.89,37.00,0,333.33,412.98,85.2,80.3,0.402,778389.3,778389.3,12903,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443239,2195379.00
07/07/2017 12:00,2,3.025,ACTIVE,215.32,348.36,60.002,1499443204,"201051344000983","219011344069620",28.11,38.00,0,333.03,412.98,86.2,81.2,0.411,768985.8,768985.8,12932,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443240,2195380.00
07/07/2017 12:00,2,3.021,ACTIVE,215.32,348.66,59.996,1499443204,"201051344001158","219011344069620",27.91,38.20,0,332.43,412.68,85.4,80.5,0.402,753714.8,753714.8,12935,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443241,2195381.00
07/07/2017 12:00,2,2.967,ACTIVE,215.54,348.36,60.023,1499443204,"201051344000576","219011344069620",27.97,38.20,0,333.63,412.98,84.0,79.1,0.402,768268.3,768268.3,12934,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443242,2195382.00
07/07/2017 12:00,2,2.818,ACTIVE,212.61,339.04,59.986,1499443204,"274151322000087","219011344069620",27.99,50.60,0,325.82,391.04,79.9,75.2,0.283,957340.6,957340.6,13030,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499443243,2195383.00
07/07/2017 12:15,2,4.914,ACTIVE,217.35,355.58,59.986,1499444103,"201051344000645","219011344069620",27.08,39.80,0,334.24,428.31,134.7,128.1,0.623,767243.2,767243.2,12915,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444104,2195384.00
07/07/2017 12:15,2,4.678,ACTIVE,213.51,351.07,59.975,1499444103,"274151322000085","219011344069620",26.08,43.00,0,326.42,401.86,123.5,117.3,0.468,978809.4,978809.4,12837,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444105,2195385.00
07/07/2017 12:15,2,4.867,ACTIVE,216.67,356.48,59.975,1499444103,"201051344000633","219011344069620",27.57,39.80,0,333.03,425.91,135.9,129.2,0.650,754057.7,754057.7,12967,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444106,2195386.00
07/07/2017 12:15,2,4.842,ACTIVE,217.58,356.18,59.981,1499444103,"201051344000469","219011344069620",27.55,37.30,0,333.93,429.82,135.1,128.4,0.650,757555.9,757555.9,12940,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444107,2195387.00
07/07/2017 12:15,2,4.807,ACTIVE,214.64,351.67,59.975,1499444103,"201051344000646","219011344069620",28.07,35.00,0,330.03,429.22,136.7,130.0,0.654,752571.1,752571.1,12931,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444108,2195388.00
07/07/2017 12:15,2,4.773,ACTIVE,213.51,360.69,59.975,1499444103,"274151322000052","219011344069620",27.73,43.20,0,326.72,405.17,134.0,127.4,0.530,1017889.3,1017889.3,12847,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444109,2195389.00
07/07/2017 12:15,2,4.850,ACTIVE,215.77,352.27,59.991,1499444103,"201051344000585","219011344069620",27.93,35.80,0,330.93,423.81,137.1,130.4,0.645,765523.3,765523.3,12931,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444110,2195390.00
07/07/2017 12:15,2,4.777,ACTIVE,214.41,349.56,59.981,1499444103,"201051344001230","219011344069620",27.99,35.80,0,328.52,423.50,135.4,128.7,0.641,757134.7,757134.7,12952,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444111,2195391.00
07/07/2017 12:15,2,4.748,ACTIVE,215.54,354.07,59.970,1499444103,"201051344000582","219011344069620",27.91,37.00,0,328.52,425.31,134.2,127.6,0.623,746456.1,746456.1,12922,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444112,2195392.00
07/07/2017 12:15,2,4.871,ACTIVE,214.87,351.67,60.007,1499444103,"201051344000955","219011344069620",27.89,36.00,0,331.23,427.11,137.5,130.8,0.658,766039.0,766039.0,12943,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444113,2195393.00
07/07/2017 12:15,2,3.123,ALERT,213.74,411.78,59.975,1499444103,"274151322000094","219011344069620",38.43,42.50,0,299.07,525.40,120.4,114.3,0.464,838032.3,838032.3,13169,0,0,0,L,1151911521,0,122.23,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444115,2195394.00
07/07/2017 12:15,2,5.129,ACTIVE,217.58,356.48,59.959,1499444103,"201051344000579","219011344069620",28.21,38.60,0,334.54,429.22,146.5,139.5,0.694,775707.4,775707.4,12931,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444116,2195395.00
07/07/2017 12:15,2,5.191,ACTIVE,215.09,351.67,59.975,1499444103,"201051344000890","219011344069620",28.07,36.50,0,330.93,427.11,147.6,140.5,0.681,760079.2,760079.2,12941,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444116,2195396.00
07/07/2017 12:15,2,5.398,ACTIVE,215.54,354.37,59.975,1499444103,"201051344000438","219011344069620",28.07,35.20,0,330.93,425.31,153.4,146.2,0.734,762590.0,762590.0,12928,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444117,2195397.00
07/07/2017 12:15,2,5.537,ACTIVE,215.32,349.26,59.970,1499444103,"201051344000417","219011344069620",18.05,34.30,0,318.30,403.97,101.3,95.8,0.486,690816.2,690816.2,12957,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444118,2195398.00
07/07/2017 12:15,2,5.369,ACTIVE,213.74,359.18,59.975,1499444103,"274151322000083","219011344069620",27.77,45.00,0,326.42,401.86,151.0,143.8,0.605,1007623.9,1007623.9,12851,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444119,2195399.00
07/07/2017 12:15,2,5.674,ALERT,214.64,362.79,59.975,1499444103,"274151322000076","219011344069620",28.71,45.00,0,299.67,519.99,164.7,157.0,0.645,1075169.6,1075169.6,12856,0,0,0,L,1151911521,0,122.46,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444121,2195400.00
07/07/2017 12:15,2,5.301,ACTIVE,216.67,355.28,59.975,1499444103,"201051344000868","219011344069620",27.45,37.80,0,330.93,424.41,147.3,140.3,0.681,755969.6,755969.6,12945,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444122,2195401.00
07/07/2017 12:15,2,5.402,ACTIVE,213.74,367.30,59.975,1499444103,"274151322000095","219011344069620",28.41,46.40,0,324.32,403.67,155.3,148.0,0.592,1064811.4,1064811.4,12866,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444123,2195402.00
07/07/2017 12:15,2,5.209,ACTIVE,217.80,352.87,59.970,1499444103,"201051344000988","219011344069620",17.89,37.30,0,317.10,408.18,94.5,89.2,0.446,663216.0,663216.0,12926,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444124,2195403.00
07/07/2017 12:15,2,5.184,ACTIVE,216.22,354.07,59.981,1499444103,"201051344001025","219011344069620",27.93,37.50,0,330.33,425.01,146.7,139.7,0.663,762802.5,762802.5,12936,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444125,2195404.00
07/07/2017 12:15,2,5.205,ACTIVE,217.80,355.88,59.970,1499444103,"201051344000458","219011344069620",27.67,40.80,0,333.93,428.61,146.0,139.0,0.703,767473.6,767473.6,12914,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444126,2195405.00
07/07/2017 12:15,2,5.539,ACTIVE,218.48,359.48,59.975,1499444103,"201051344000853","219011344069620",27.79,38.40,0,333.63,428.91,156.1,148.7,0.747,768518.5,768518.5,12930,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444126,2195406.00
07/07/2017 12:15,2,5.299,ACTIVE,215.77,356.48,60.018,1499444103,"201051344000685","219011344069620",28.29,35.00,0,331.23,425.91,151.9,144.7,0.747,762486.0,762486.0,12956,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444127,2195407.00
07/07/2017 12:15,2,5.834,ACTIVE,216.67,355.88,59.996,1499444103,"201051344000917","219011344069620",27.79,37.00,0,328.22,423.81,164.5,156.9,0.791,759154.1,759154.1,12943,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444128,2195408.00
07/07/2017 12:15,2,6.250,ACTIVE,216.22,358.28,59.986,1499444103,"201051344001145","219011344069620",27.75,33.80,0,330.03,424.71,176.0,167.9,0.822,767144.1,767144.1,12938,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444129,2195409.00
07/07/2017 12:15,2,7.203,ACTIVE,218.48,363.69,59.986,1499444103,"201051344000651","219011344069620",27.39,38.20,0,331.53,423.81,200.3,191.4,0.928,755912.0,755912.0,12935,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444130,2195410.00
07/07/2017 12:15,2,7.045,ACTIVE,214.64,372.41,59.986,1499444103,"274151322000088","219011344069620",26.52,41.00,0,326.72,401.86,189.2,180.6,0.716,966500.4,966500.4,12848,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444131,2195411.00
07/07/2017 12:15,2,5.035,ALERT,215.54,411.18,59.981,1499444103,"274151322000068","219011344069620",37.83,40.60,0,299.37,526.60,193.8,185.1,0.742,838652.9,838652.9,13184,0,0,0,L,1151911521,0,123.59,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444133,2195412.00
07/07/2017 12:15,2,7.783,ACTIVE,218.26,364.89,59.975,1499444103,"201051344001135","219011344069620",27.59,37.00,0,329.13,425.31,217.4,207.9,0.990,751371.1,751371.1,12922,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444134,2195413.00
07/07/2017 12:15,2,6.875,ACTIVE,217.35,362.19,59.975,1499444103,"201051344000594","219011344069620",27.75,41.30,0,329.13,424.41,192.9,184.3,0.888,770550.5,770550.5,12927,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444135,2195414.00
07/07/2017 12:15,2,6.834,ACTIVE,218.03,361.89,59.986,1499444103,"201051344001203","219011344069620",27.67,38.00,0,327.32,425.01,191.4,182.8,0.888,760951.7,760951.7,12961,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444135,2195415.00
07/07/2017 12:15,2,6.557,ACTIVE,214.64,368.20,59.970,1499444103,"274151322000054","219011344069620",26.50,42.30,0,326.12,403.67,175.8,167.8,0.672,983265.2,983265.2,12830,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444136,2195416.00
07/07/2017 12:15,2,5.602,ACTIVE,217.35,356.48,59.991,1499444103,"201051344000867","219011344069620",27.29,42.30,0,330.33,422.30,154.8,147.5,0.707,754752.3,754752.3,12961,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444137,2195417.00
07/07/2017 12:15,2,5.529,ACTIVE,216.90,356.48,59.981,1499444103,"201051344001093","219011344069620",27.87,36.00,0,330.93,423.50,156.1,148.7,0.716,759094.2,759094.2,12951,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444138,2195418.00
07/07/2017 12:15,2,5.238,ACTIVE,217.58,358.88,59.986,1499444103,"201051344000900","219011344069620",28.05,36.50,0,333.33,428.61,148.8,141.7,0.676,776365.0,776365.0,12940,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444139,2195419.00
07/07/2017 12:15,2,5.082,ACTIVE,217.35,356.18,60.002,1499444103,"201051344000648","219011344069620",27.67,38.80,0,333.93,429.82,142.4,135.6,0.672,764131.9,764131.9,12929,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444140,2195420.00
07/07/2017 12:15,2,5.238,ACTIVE,217.58,357.38,59.975,1499444103,"201051344000569","219011344069620",27.49,38.00,0,333.63,429.52,145.8,138.8,0.689,778424.8,778424.8,12904,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444141,2195421.00
07/07/2017 12:15,2,5.389,ACTIVE,217.80,357.68,59.959,1499444103,"201051344000983","219011344069620",27.45,38.60,0,333.63,428.61,150.0,142.9,0.720,769021.4,769021.4,12933,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444142,2195422.00
07/07/2017 12:15,2,5.510,ACTIVE,218.03,358.28,59.981,1499444103,"201051344001158","219011344069620",27.41,39.00,0,333.63,428.61,153.1,145.9,0.742,753750.5,753750.5,12936,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444143,2195423.00
07/07/2017 12:15,2,6.061,ACTIVE,218.71,362.79,60.002,1499444103,"201051344000576","219011344069620",27.87,38.60,0,334.54,428.61,171.3,163.4,0.787,768303.7,768303.7,12935,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444144,2195424.00
07/07/2017 12:15,2,5.658,ACTIVE,214.19,349.26,60.007,1499444103,"274151322000087","219011344069620",26.62,52.50,0,325.82,404.57,152.8,145.6,0.570,957375.4,957375.4,13031,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499444145,2195425.00
07/07/2017 12:30,2,6.932,ACTIVE,218.71,363.69,59.986,1499445003,"201051344000645","219011344069620",27.43,40.20,0,335.74,414.49,192.5,183.9,0.862,767279.9,767279.9,12916,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445004,2195426.00
07/07/2017 12:30,2,6.504,ACTIVE,214.41,356.18,59.970,1499445003,"274151322000085","219011344069620",26.08,43.00,0,330.03,391.34,171.8,163.8,0.672,978842.6,978842.6,12838,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445005,2195427.00
07/07/2017 12:30,2,7.070,ACTIVE,218.03,364.89,59.970,1499445003,"201051344000633","219011344069620",27.85,40.40,0,334.24,414.79,199.3,190.4,0.928,754094.7,754094.7,12968,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445006,2195428.00
07/07/2017 12:30,2,7.053,ACTIVE,219.39,365.80,59.986,1499445003,"201051344000469","219011344069620",27.89,37.50,0,334.24,415.39,199.0,190.1,0.932,757592.9,757592.9,12941,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445007,2195429.00
07/07/2017 12:30,2,7.027,ACTIVE,216.45,359.78,59.975,1499445003,"201051344000646","219011344069620",28.45,34.80,0,330.93,417.49,202.4,193.4,0.950,752608.4,752608.4,12932,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445008,2195430.00
07/07/2017 12:30,2,6.764,ACTIVE,213.96,347.16,59.959,1499445003,"274151322000052","219011344069620",28.23,43.00,0,329.13,397.35,193.2,184.5,0.760,1017925.6,1017925.6,12848,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445009,2195431.00
07/07/2017 12:30,2,6.947,ACTIVE,217.80,362.49,59.970,1499445003,"201051344000585","219011344069620",28.17,36.80,0,332.43,415.09,198.0,189.2,0.928,765560.8,765560.8,12932,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445010,2195432.00
07/07/2017 12:30,2,6.670,ACTIVE,216.00,359.48,59.933,1499445003,"201051344001230","219011344069620",28.35,36.80,0,330.63,410.58,191.4,182.8,0.871,757171.8,757171.8,12953,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445011,2195433.00
07/07/2017 12:30,2,6.564,ACTIVE,217.35,360.38,59.970,1499445003,"201051344000582","219011344069620",28.01,37.30,0,331.83,416.29,186.2,177.8,0.871,746492.9,746492.9,12923,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445012,2195434.00
07/07/2017 12:30,2,6.600,ACTIVE,216.45,358.58,59.975,1499445003,"201051344000955","219011344069620",28.41,36.50,0,330.93,413.89,189.9,181.3,0.902,766076.7,766076.7,12944,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445013,2195435.00
07/07/2017 12:30,2,4.180,ACTIVE,213.96,425.61,59.965,1499445003,"274151322000094","219011344069620",39.02,43.80,0,390.14,457.47,166.0,158.3,0.645,838065.3,838065.3,13171,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445014,2195436.00
07/07/2017 12:30,2,6.590,ACTIVE,218.71,362.19,59.954,1499445003,"201051344000579","219011344069620",28.15,39.30,0,334.54,415.99,187.8,179.4,0.879,775744.9,775744.9,12932,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445014,2195437.00
07/07/2017 12:30,2,6.611,ACTIVE,216.22,359.18,59.959,1499445003,"201051344000890","219011344069620",27.81,36.80,0,331.53,412.08,186.1,177.7,0.857,760116.5,760116.5,12942,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445016,2195438.00
07/07/2017 12:30,2,6.328,ACTIVE,216.67,359.78,59.959,1499445003,"201051344000438","219011344069620",28.59,35.80,0,332.13,419.00,183.1,174.8,0.862,762627.7,762627.7,12929,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445017,2195439.00
07/07/2017 12:30,2,6.270,ACTIVE,216.45,352.27,59.975,1499445003,"201051344000417","219011344069620",18.19,34.00,0,319.21,388.94,115.5,109.6,0.548,690840.2,690840.2,12958,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445018,2195440.00
07/07/2017 12:30,2,6.062,ACTIVE,213.51,365.19,59.954,1499445003,"274151322000083","219011344069620",27.73,45.30,0,330.63,396.75,170.2,162.4,0.676,1007659.8,1007659.8,12852,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445019,2195441.00
07/07/2017 12:30,2,6.293,ACTIVE,214.87,348.06,59.954,1499445003,"274151322000076","219011344069620",28.77,46.20,0,330.93,400.36,183.3,175.0,0.703,1075208.7,1075208.7,12858,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445020,2195442.00
07/07/2017 12:30,2,6.238,ACTIVE,216.67,358.28,59.965,1499445003,"201051344000868","219011344069620",27.45,38.00,0,333.03,415.39,173.6,165.6,0.791,756006.8,756006.8,12946,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445021,2195443.00
07/07/2017 12:30,2,6.318,ACTIVE,213.29,347.76,59.959,1499445003,"274151322000095","219011344069620",28.45,46.20,0,328.22,399.76,182.0,173.7,0.694,1064849.8,1064849.8,12867,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445022,2195444.00
07/07/2017 12:30,2,6.035,ACTIVE,218.26,355.28,60.007,1499445003,"201051344000988","219011344069620",17.91,37.80,0,317.40,393.45,109.5,103.7,0.504,663240.0,663240.0,12927,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445023,2195445.00
07/07/2017 12:30,2,5.973,ACTIVE,216.90,357.98,59.970,1499445003,"201051344001025","219011344069620",28.27,38.00,0,332.13,415.39,170.9,163.0,0.773,762840.1,762840.1,12937,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445024,2195446.00
07/07/2017 12:30,2,5.590,ACTIVE,217.58,358.28,59.965,1499445003,"201051344000458","219011344069620",27.65,40.40,0,335.44,415.09,156.5,149.1,0.747,767510.5,767510.5,12915,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445025,2195447.00
07/07/2017 12:30,2,5.412,ACTIVE,218.03,359.18,59.991,1499445003,"201051344000853","219011344069620",27.51,38.60,0,337.24,419.90,150.7,143.6,0.712,768555.8,768555.8,12931,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445026,2195448.00
07/07/2017 12:30,2,5.682,ACTIVE,215.32,354.37,59.959,1499445003,"201051344000685","219011344069620",28.43,35.00,0,331.23,416.29,163.5,155.9,0.800,762523.7,762523.7,12957,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445027,2195449.00
07/07/2017 12:30,2,5.617,ACTIVE,216.45,355.88,59.986,1499445003,"201051344000917","219011344069620",28.25,37.00,0,332.13,415.69,160.6,153.1,0.760,759191.3,759191.3,12944,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445027,2195450.00
07/07/2017 12:30,2,5.666,ACTIVE,216.00,356.78,59.975,1499445003,"201051344001145","219011344069620",28.33,34.50,0,331.53,418.39,162.6,155.0,0.751,767181.6,767181.6,12939,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445028,2195451.00
07/07/2017 12:30,2,5.453,ACTIVE,216.45,356.48,59.981,1499445003,"201051344000651","219011344069620",28.01,38.40,0,333.33,415.69,154.6,147.3,0.712,755949.4,755949.4,12936,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445029,2195452.00
07/07/2017 12:30,2,5.102,ACTIVE,213.29,360.99,59.965,1499445003,"274151322000088","219011344069620",27.81,41.30,0,330.33,394.95,143.5,136.6,0.544,966535.6,966535.6,12849,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445030,2195453.00
07/07/2017 12:30,2,3.342,ACTIVE,213.96,436.73,59.970,1499445003,"274151322000068","219011344069620",39.62,43.20,0,390.74,463.18,133.4,126.8,0.508,838686.2,838686.2,13186,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445031,2195454.00
07/07/2017 12:30,2,5.172,ACTIVE,216.00,353.77,59.970,1499445003,"201051344001135","219011344069620",28.41,37.00,0,332.13,415.99,148.7,141.6,0.698,751408.4,751408.4,12923,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445032,2195455.00
07/07/2017 12:30,2,5.055,ACTIVE,215.54,354.67,59.975,1499445003,"201051344000594","219011344069620",28.05,40.80,0,331.83,417.79,143.6,136.6,0.672,770587.9,770587.9,12928,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445033,2195456.00
07/07/2017 12:30,2,5.404,ACTIVE,216.90,355.28,59.975,1499445003,"201051344001203","219011344069620",27.95,38.00,0,333.33,416.89,152.9,145.7,0.716,760989.2,760989.2,12962,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445034,2195457.00
07/07/2017 12:30,2,5.869,ACTIVE,213.74,365.19,59.975,1499445003,"274151322000054","219011344069620",26.82,43.00,0,329.73,394.65,159.4,152.0,0.610,983299.2,983299.2,12831,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445035,2195458.00
07/07/2017 12:30,2,5.023,ACTIVE,216.22,354.37,59.970,1499445003,"201051344000867","219011344069620",27.77,42.80,0,333.33,414.49,141.2,134.3,0.650,754789.5,754789.5,12962,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445036,2195459.00
07/07/2017 12:30,2,5.152,ACTIVE,216.67,354.07,59.954,1499445003,"201051344001093","219011344069620",28.47,36.50,0,332.73,415.39,148.5,141.4,0.689,759131.2,759131.2,12952,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445036,2195460.00
07/07/2017 12:30,2,5.074,ACTIVE,216.67,355.88,59.975,1499445003,"201051344000900","219011344069620",27.97,37.30,0,334.24,416.59,143.7,136.8,0.663,776402.8,776402.8,12941,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445037,2195461.00
07/07/2017 12:30,2,4.951,ACTIVE,216.45,354.37,60.018,1499445003,"201051344000648","219011344069620",27.57,39.50,0,335.44,415.09,138.3,131.5,0.654,764168.4,764168.4,12930,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445038,2195462.00
07/07/2017 12:30,2,4.848,ACTIVE,216.67,355.28,59.965,1499445003,"201051344000569","219011344069620",27.65,38.00,0,334.24,415.09,135.8,129.1,0.645,778461.9,778461.9,12905,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445039,2195463.00
07/07/2017 12:30,2,4.781,ACTIVE,217.13,355.28,59.991,1499445003,"201051344000983","219011344069620",28.01,39.00,0,334.24,414.79,135.8,129.1,0.645,769058.5,769058.5,12934,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445040,2195464.00
07/07/2017 12:30,2,4.791,ACTIVE,216.90,354.67,59.991,1499445003,"201051344001158","219011344069620",27.73,39.30,0,334.84,414.49,134.7,128.0,0.632,753787.1,753787.1,12937,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445041,2195465.00
07/07/2017 12:30,2,4.859,ACTIVE,216.90,357.08,59.944,1499445003,"201051344000576","219011344069620",27.37,38.60,0,336.04,415.09,134.6,128.0,0.636,768340.5,768340.5,12936,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445042,2195466.00
07/07/2017 12:30,2,4.611,ACTIVE,213.29,359.48,59.981,1499445003,"274151322000087","219011344069620",27.79,53.00,0,328.82,395.25,129.8,123.3,0.482,957410.4,957410.4,13032,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445043,2195467.00
07/07/2017 12:45,2,4.094,ACTIVE,216.67,351.67,60.007,1499445904,"201051344000645","219011344069620",27.53,40.00,0,332.13,427.11,114.1,108.2,0.535,767320.7,767320.7,12917,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445905,2195468.00
07/07/2017 12:45,2,3.906,ACTIVE,213.51,345.36,59.970,1499445904,"274151322000085","219011344069620",26.08,43.20,0,327.02,402.46,103.1,97.6,0.398,978879.9,978879.9,12839,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445906,2195469.00
07/07/2017 12:45,2,4.084,ACTIVE,216.00,352.57,59.991,1499445904,"201051344000633","219011344069620",27.59,40.60,0,327.92,424.11,114.2,108.3,0.552,754135.8,754135.8,12969,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445906,2195470.00
07/07/2017 12:45,2,4.066,ACTIVE,216.67,352.57,59.970,1499445904,"201051344000469","219011344069620",27.79,37.30,0,333.33,428.61,114.3,108.4,0.552,757633.9,757633.9,12942,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445907,2195471.00
07/07/2017 12:45,2,4.068,ACTIVE,214.64,351.07,59.975,1499445904,"201051344000646","219011344069620",27.67,35.80,0,328.52,425.31,114.0,108.1,0.548,752649.7,752649.7,12933,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445908,2195472.00
07/07/2017 12:45,2,3.967,ACTIVE,213.29,345.36,59.991,1499445904,"274151322000052","219011344069620",27.95,43.00,0,327.32,400.66,112.3,106.5,0.442,1017966.1,1017966.1,12849,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445909,2195473.00
07/07/2017 12:45,2,4.102,ACTIVE,215.77,351.07,59.975,1499445904,"201051344000585","219011344069620",27.79,37.50,0,328.22,422.60,115.4,109.5,0.544,765602.3,765602.3,12933,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445910,2195474.00
