ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 12:45,2,3.988,ACTIVE,214.41,349.26,59.970,1499445904,"201051344001230","219011344069620",28.01,37.00,0,325.22,420.50,113.2,107.3,0.539,757212.9,757212.9,12954,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445911,2195475.00
07/07/2017 12:45,2,4.000,ACTIVE,215.54,349.86,59.959,1499445904,"201051344000582","219011344069620",27.69,38.20,0,325.52,425.31,112.2,106.4,0.521,746533.6,746533.6,12924,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445912,2195476.00
07/07/2017 12:45,2,4.029,ACTIVE,214.87,350.17,59.981,1499445904,"201051344000955","219011344069620",28.27,37.30,0,325.52,424.71,115.3,109.4,0.552,766118.2,766118.2,12945,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445913,2195477.00
07/07/2017 12:45,2,2.596,ALERT,213.51,422.90,59.970,1499445904,"274151322000094","219011344069620",38.76,43.80,0,298.77,526.30,101.9,96.4,0.384,838099.5,838099.5,13172,0,0,0,L,1151911521,0,122.23,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445915,2195478.00
07/07/2017 12:45,2,4.127,ACTIVE,216.67,353.47,59.981,1499445904,"201051344000579","219011344069620",27.91,40.60,0,332.73,428.01,116.7,110.7,0.548,775786.2,775786.2,12933,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445915,2195479.00
07/07/2017 12:45,2,4.047,ACTIVE,214.64,349.56,59.981,1499445904,"201051344000890","219011344069620",28.25,37.80,0,327.02,423.81,115.8,109.8,0.535,760157.6,760157.6,12943,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445916,2195480.00
07/07/2017 12:45,2,4.072,ACTIVE,215.32,351.07,59.949,1499445904,"201051344000438","219011344069620",28.29,37.00,0,326.42,424.71,116.7,110.7,0.535,762669.0,762669.0,12930,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445917,2195481.00
07/07/2017 12:45,2,4.098,ACTIVE,215.32,358.28,59.975,1499445904,"201051344000417","219011344069620",18.05,35.00,0,318.00,403.97,75.0,70.4,0.645,690867.1,690867.1,12959,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445918,2195482.00
07/07/2017 12:45,2,3.979,ACTIVE,213.06,352.27,59.975,1499445904,"274151322000083","219011344069620",27.93,45.30,0,326.72,401.86,112.5,106.7,0.451,1007699.6,1007699.6,12853,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445919,2195483.00
07/07/2017 12:45,2,4.188,ACTIVE,214.19,358.88,60.007,1499445904,"274151322000076","219011344069620",28.73,45.50,0,327.62,405.77,121.8,115.7,0.477,1075251.5,1075251.5,12859,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445920,2195484.00
07/07/2017 12:45,2,4.084,ACTIVE,215.77,351.97,59.986,1499445904,"201051344000868","219011344069620",27.65,37.80,0,327.02,425.31,114.3,108.4,0.526,756047.6,756047.6,12947,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445921,2195485.00
07/07/2017 12:45,2,4.102,ACTIVE,213.06,342.95,59.975,1499445904,"274151322000095","219011344069620",28.55,47.50,0,326.72,404.27,118.4,112.4,0.446,1064892.0,1064892.0,12868,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445922,2195486.00
07/07/2017 12:45,2,4.080,ACTIVE,216.22,360.38,59.981,1499445904,"201051344000988","219011344069620",17.89,38.00,0,318.30,408.18,73.9,69.4,0.628,663266.7,663266.7,12928,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445923,2195487.00
07/07/2017 12:45,2,4.104,ACTIVE,215.09,348.96,59.981,1499445904,"201051344001025","219011344069620",27.53,38.60,0,327.02,424.41,114.4,108.5,0.526,762881.3,762881.3,12938,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445924,2195488.00
07/07/2017 12:45,2,3.963,ACTIVE,216.45,352.57,59.986,1499445904,"201051344000458","219011344069620",28.09,40.20,0,331.23,430.72,112.8,107.0,0.552,767551.0,767551.0,12916,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445925,2195489.00
07/07/2017 12:45,2,4.055,ACTIVE,216.90,353.47,59.996,1499445904,"201051344000853","219011344069620",27.87,38.00,0,335.44,428.31,114.4,108.5,0.548,768596.5,768596.5,12932,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445926,2195490.00
07/07/2017 12:45,2,3.992,ACTIVE,214.64,350.77,59.986,1499445904,"201051344000685","219011344069620",28.17,35.80,0,328.52,423.20,114.0,108.1,0.570,762564.8,762564.8,12958,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445927,2195491.00
07/07/2017 12:45,2,3.955,ACTIVE,215.54,352.27,59.954,1499445904,"201051344000917","219011344069620",28.15,38.20,0,324.32,423.81,112.7,106.9,0.535,759232.1,759232.1,12945,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445928,2195492.00
07/07/2017 12:45,2,3.975,ACTIVE,214.87,350.17,59.996,1499445904,"201051344001145","219011344069620",28.27,35.20,0,328.52,424.11,113.8,107.9,0.535,767222.5,767222.5,12940,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445928,2195493.00
07/07/2017 12:45,2,4.002,ACTIVE,215.54,351.67,59.991,1499445904,"201051344000651","219011344069620",28.07,39.30,0,326.72,422.90,113.7,107.8,0.513,755990.4,755990.4,12937,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445929,2195494.00
07/07/2017 12:45,2,3.836,ACTIVE,213.29,343.85,60.002,1499445904,"274151322000088","219011344069620",27.83,41.80,0,327.02,401.56,108.0,102.3,0.407,966574.6,966574.6,12850,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445930,2195495.00
07/07/2017 12:45,2,2.586,ALERT,214.19,425.91,59.975,1499445904,"274151322000068","219011344069620",38.82,42.50,0,299.37,527.80,103.0,97.5,0.393,838718.7,838718.7,13187,0,0,0,L,1151911521,0,122.68,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445932,2195496.00
07/07/2017 12:45,2,4.016,ACTIVE,215.32,351.67,59.996,1499445904,"201051344001135","219011344069620",27.95,37.80,0,328.22,423.81,113.6,107.8,0.530,751449.4,751449.4,12924,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445933,2195497.00
07/07/2017 12:45,2,3.994,ACTIVE,215.09,350.77,59.991,1499445904,"201051344000594","219011344069620",28.05,41.30,0,329.13,425.01,113.5,107.6,0.544,770629.1,770629.1,12929,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445934,2195498.00
07/07/2017 12:45,2,4.029,ACTIVE,215.32,349.86,59.996,1499445904,"201051344001203","219011344069620",27.81,39.00,0,330.33,423.50,113.5,107.6,0.530,761030.3,761030.3,12963,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445935,2195499.00
07/07/2017 12:45,2,3.830,ACTIVE,213.29,352.87,59.986,1499445904,"274151322000054","219011344069620",26.68,43.20,0,326.72,402.46,103.4,97.9,0.389,983337.0,983337.0,12832,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445936,2195500.00
07/07/2017 12:45,2,4.012,ACTIVE,216.00,351.07,60.002,1499445904,"201051344000867","219011344069620",27.97,41.80,0,329.13,422.90,113.7,107.8,0.521,754830.2,754830.2,12963,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445937,2195501.00
07/07/2017 12:45,2,3.969,ACTIVE,215.54,352.57,59.986,1499445904,"201051344001093","219011344069620",27.79,37.30,0,326.42,424.41,111.7,105.9,0.517,759171.8,759171.8,12953,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445938,2195502.00
07/07/2017 12:45,2,4.070,ACTIVE,216.00,352.57,59.991,1499445904,"201051344000900","219011344069620",28.51,36.00,0,325.52,427.71,117.5,111.5,0.544,776444.1,776444.1,12942,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445940,2195503.00
07/07/2017 12:45,2,4.004,ACTIVE,216.22,351.97,59.986,1499445904,"201051344000648","219011344069620",27.83,39.30,0,326.12,430.12,112.9,107.0,0.535,764208.6,764208.6,12931,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445941,2195504.00
07/07/2017 12:45,2,4.059,ACTIVE,216.22,352.57,60.012,1499445904,"201051344000569","219011344069620",28.13,37.50,0,327.62,428.91,115.7,109.7,0.548,778502.5,778502.5,12906,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445941,2195505.00
07/07/2017 12:45,2,4.084,ACTIVE,216.45,352.27,59.986,1499445904,"201051344000983","219011344069620",27.89,39.00,0,330.63,428.01,115.4,109.4,0.552,769099.2,769099.2,12935,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445942,2195506.00
07/07/2017 12:45,2,4.047,ACTIVE,216.45,352.27,59.981,1499445904,"201051344001158","219011344069620",27.55,40.40,0,328.22,428.31,113.0,107.1,0.535,753827.4,753827.4,12938,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445943,2195507.00
07/07/2017 12:45,2,3.994,ACTIVE,216.45,352.57,59.991,1499445904,"201051344000576","219011344069620",28.21,38.60,0,333.03,430.12,114.1,108.2,0.539,768380.9,768380.9,12937,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445944,2195508.00
07/07/2017 12:45,2,3.873,ACTIVE,213.51,355.88,59.981,1499445904,"274151322000087","219011344069620",27.63,53.80,0,326.42,403.07,108.4,102.7,0.393,957449.1,957449.1,13033,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499445945,2195509.00
07/07/2017 13:00,2,6.537,ACTIVE,218.93,361.89,59.996,1499446803,"201051344000645","219011344069620",27.63,39.30,0,334.24,422.30,183.0,174.7,0.853,767348.7,767348.7,12918,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446804,2195510.00
07/07/2017 13:00,2,6.184,ACTIVE,214.41,360.38,59.986,1499446803,"274151322000085","219011344069620",26.66,42.80,0,330.93,391.64,166.9,159.1,0.636,978905.4,978905.4,12840,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446805,2195511.00
07/07/2017 13:00,2,6.557,ACTIVE,218.26,363.39,59.991,1499446803,"201051344000633","219011344069620",27.87,40.20,0,333.63,417.49,185.1,176.7,0.884,754164.0,754164.0,12970,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446806,2195512.00
07/07/2017 13:00,2,6.570,ACTIVE,219.39,365.80,59.996,1499446803,"201051344000469","219011344069620",27.93,37.50,0,333.63,423.20,185.8,177.4,0.879,757662.1,757662.1,12943,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446807,2195513.00
07/07/2017 13:00,2,6.578,ACTIVE,216.00,359.78,59.986,1499446803,"201051344000646","219011344069620",28.23,34.30,0,330.93,420.20,188.1,179.6,0.893,752678.1,752678.1,12934,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446808,2195514.00
07/07/2017 13:00,2,6.352,ACTIVE,214.41,373.01,59.986,1499446803,"274151322000052","219011344069620",28.53,41.80,0,328.52,395.85,183.6,175.3,0.734,1017993.9,1017993.9,12850,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446808,2195515.00
07/07/2017 13:00,2,6.670,ACTIVE,217.35,360.69,59.986,1499446803,"201051344000585","219011344069620",28.47,36.00,0,333.33,419.30,192.2,183.6,0.902,765631.1,765631.1,12934,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446809,2195516.00
07/07/2017 13:00,2,6.629,ACTIVE,215.54,357.98,60.023,1499446803,"201051344001230","219011344069620",28.53,35.60,0,330.33,413.89,191.6,183.0,0.893,757241.2,757241.2,12955,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446810,2195517.00
07/07/2017 13:00,2,6.572,ACTIVE,217.58,362.19,59.996,1499446803,"201051344000582","219011344069620",28.45,37.30,0,333.03,420.20,189.2,180.7,0.875,746561.7,746561.7,12925,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446811,2195518.00
07/07/2017 13:00,2,6.645,ACTIVE,216.22,358.28,60.028,1499446803,"201051344000955","219011344069620",28.65,35.80,0,331.23,419.00,192.6,184.0,0.915,766147.0,766147.0,12946,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446812,2195519.00
07/07/2017 13:00,2,4.213,ACTIVE,214.19,443.04,60.002,1499446803,"274151322000094","219011344069620",39.58,42.50,0,394.95,465.28,169.2,161.4,0.658,838124.7,838124.7,13174,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446813,2195520.00
07/07/2017 13:00,2,6.549,ACTIVE,219.39,362.79,60.002,1499446803,"201051344000579","219011344069620",28.45,39.80,0,334.54,422.90,188.7,180.2,0.871,775814.9,775814.9,12934,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446814,2195521.00
07/07/2017 13:00,2,6.629,ACTIVE,216.00,360.38,60.002,1499446803,"201051344000890","219011344069620",28.17,35.80,0,330.63,419.90,189.0,180.5,0.866,760186.2,760186.2,12944,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446815,2195522.00
07/07/2017 13:00,2,6.512,ACTIVE,216.67,360.38,60.002,1499446803,"201051344000438","219011344069620",28.73,35.60,0,333.03,420.80,189.2,180.7,0.888,762697.8,762697.8,12931,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446816,2195523.00
07/07/2017 13:00,2,6.477,ACTIVE,216.45,353.77,60.002,1499446803,"201051344000417","219011344069620",18.45,33.50,0,332.43,391.04,120.9,114.8,0.575,690885.5,690885.5,12960,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446817,2195524.00
07/07/2017 13:00,2,6.281,ACTIVE,213.96,359.78,59.965,1499446803,"274151322000083","219011344069620",28.15,44.50,0,330.03,395.55,178.9,170.7,0.720,1007727.2,1007727.2,12854,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446817,2195525.00
07/07/2017 13:00,2,6.695,ACTIVE,215.09,365.19,59.996,1499446803,"274151322000076","219011344069620",28.80,45.30,0,330.03,400.06,195.2,186.4,0.765,1075281.6,1075281.6,12860,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446818,2195526.00
07/07/2017 13:00,2,6.562,ACTIVE,217.80,360.99,60.002,1499446803,"201051344000868","219011344069620",27.63,37.80,0,332.73,418.09,183.7,175.4,0.835,756076.1,756076.1,12948,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446819,2195527.00
07/07/2017 13:00,2,6.600,ACTIVE,214.19,347.76,60.002,1499446803,"274151322000095","219011344069620",28.69,46.40,0,329.73,399.16,191.8,183.2,0.720,1064921.6,1064921.6,12869,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446820,2195528.00
07/07/2017 13:00,2,6.465,ACTIVE,218.93,357.68,60.002,1499446803,"201051344000988","219011344069620",18.17,37.50,0,334.84,398.56,119.0,112.9,0.548,663285.1,663285.1,12929,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446821,2195529.00
07/07/2017 13:00,2,6.457,ACTIVE,216.90,358.88,60.002,1499446803,"201051344001025","219011344069620",28.39,37.50,0,333.03,420.80,185.6,177.2,0.840,762910.3,762910.3,12939,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446822,2195530.00
07/07/2017 13:00,2,6.430,ACTIVE,219.16,363.39,60.012,1499446803,"201051344000458","219011344069620",27.77,39.80,0,334.84,422.00,180.8,172.6,0.862,767579.3,767579.3,12917,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446823,2195531.00
07/07/2017 13:00,2,6.486,ACTIVE,219.39,363.99,60.007,1499446803,"201051344000853","219011344069620",27.73,38.00,0,334.84,423.81,182.1,173.9,0.862,768625.1,768625.1,12933,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446824,2195532.00
07/07/2017 13:00,2,6.332,ACTIVE,215.77,360.38,60.007,1499446803,"201051344000685","219011344069620",28.98,34.50,0,332.73,419.60,185.9,177.5,0.902,762593.7,762593.7,12959,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446825,2195533.00
07/07/2017 13:00,2,6.266,ACTIVE,216.90,360.38,60.002,1499446803,"201051344000917","219011344069620",28.84,36.80,0,332.73,419.00,182.9,174.6,0.866,759260.6,759260.6,12946,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446826,2195534.00
07/07/2017 13:00,2,6.316,ACTIVE,216.00,360.08,60.012,1499446803,"201051344001145","219011344069620",28.63,34.00,0,332.73,420.20,183.2,174.9,0.844,767251.3,767251.3,12941,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446827,2195535.00
07/07/2017 13:00,2,6.242,ACTIVE,217.13,359.78,59.996,1499446803,"201051344000651","219011344069620",28.69,38.00,0,333.33,419.30,181.3,173.1,0.822,756019.2,756019.2,12938,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446828,2195536.00
07/07/2017 13:00,2,6.010,ACTIVE,214.41,367.00,60.007,1499446803,"274151322000088","219011344069620",27.93,40.80,0,330.33,394.95,169.9,162.1,0.641,966601.7,966601.7,12851,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446829,2195537.00
07/07/2017 13:00,2,4.047,ACTIVE,215.09,434.63,60.012,1499446803,"274151322000068","219011344069620",39.20,42.30,0,396.75,470.69,159.5,152.0,0.610,838744.3,838744.3,13189,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446830,2195538.00
07/07/2017 13:00,2,6.207,ACTIVE,216.90,358.88,60.039,1499446803,"201051344001135","219011344069620",28.33,36.30,0,333.63,420.20,178.0,169.8,0.826,751478.2,751478.2,12925,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446830,2195539.00
07/07/2017 13:00,2,6.309,ACTIVE,216.90,360.08,60.039,1499446803,"201051344000594","219011344069620",27.79,41.00,0,333.03,420.20,177.6,169.5,0.831,770658.1,770658.1,12930,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446831,2195540.00
07/07/2017 13:00,2,6.252,ACTIVE,217.13,360.08,60.012,1499446803,"201051344001203","219011344069620",28.25,37.80,0,333.03,419.90,178.8,170.6,0.840,761059.3,761059.3,12964,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446832,2195541.00
07/07/2017 13:00,2,5.914,ACTIVE,214.41,367.60,60.002,1499446803,"274151322000054","219011344069620",27.23,42.80,0,329.73,394.05,163.1,155.5,0.619,983363.5,983363.5,12833,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446833,2195542.00
07/07/2017 13:00,2,6.148,ACTIVE,218.03,359.18,60.012,1499446803,"201051344000867","219011344069620",28.09,41.50,0,333.93,416.89,175.0,167.0,0.795,754859.1,754859.1,12964,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446834,2195543.00
07/07/2017 13:00,2,5.988,ACTIVE,217.13,360.08,60.007,1499446803,"201051344001093","219011344069620",28.96,35.40,0,332.43,418.70,175.5,167.5,0.813,759200.4,759200.4,12954,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446835,2195544.00
07/07/2017 13:00,2,6.248,ACTIVE,218.26,360.99,60.007,1499446803,"201051344000900","219011344069620",28.33,35.80,0,333.33,423.81,179.2,171.1,0.822,776473.4,776473.4,12943,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446836,2195545.00
07/07/2017 13:00,2,6.041,ACTIVE,218.71,360.69,60.012,1499446803,"201051344000648","219011344069620",28.21,38.80,0,334.24,422.00,172.6,164.6,0.791,764236.8,764236.8,12932,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446837,2195546.00
07/07/2017 13:00,2,6.092,ACTIVE,218.71,360.69,60.012,1499446803,"201051344000569","219011344069620",28.37,36.80,0,333.63,422.30,174.9,166.9,0.809,778531.4,778531.4,12907,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446838,2195547.00
07/07/2017 13:00,2,6.117,ACTIVE,218.93,360.38,60.002,1499446803,"201051344000983","219011344069620",28.03,38.40,0,333.93,422.30,173.6,165.6,0.813,769128.0,769128.0,12936,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446839,2195548.00
07/07/2017 13:00,2,6.148,ACTIVE,218.71,357.68,60.012,1499446803,"201051344001158","219011344069620",27.47,39.80,0,334.24,422.30,171.1,163.2,0.787,753856.0,753856.0,12939,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446840,2195549.00
07/07/2017 13:00,2,6.029,ACTIVE,218.93,362.19,60.023,1499446803,"201051344000576","219011344069620",27.85,38.00,0,333.93,423.20,170.1,162.2,0.795,768409.5,768409.5,12938,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446841,2195550.00
07/07/2017 13:00,2,5.795,ACTIVE,214.41,355.58,59.981,1499446803,"274151322000087","219011344069620",27.79,52.80,0,330.93,393.15,163.1,155.4,0.610,957476.4,957476.4,13034,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499446842,2195551.00
07/07/2017 13:15,2,8.531,ACTIVE,221.42,370.30,59.970,1499447703,"201051344000645","219011344069620",29.42,40.00,0,318.61,427.71,254.1,243.3,1.131,767388.5,767388.5,12919,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447704,2195552.00
07/07/2017 13:15,2,9.441,ACTIVE,215.77,357.38,59.959,1499447703,"274151322000085","219011344069620",25.15,44.00,0,327.92,399.16,240.2,229.9,0.910,978941.4,978941.4,12841,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447705,2195553.00
07/07/2017 13:15,2,8.660,ACTIVE,220.29,370.00,59.981,1499447703,"201051344000633","219011344069620",28.98,41.00,0,318.30,425.91,253.9,243.1,1.193,754203.9,754203.9,12971,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447706,2195554.00
07/07/2017 13:15,2,8.738,ACTIVE,222.32,373.01,59.965,1499447703,"201051344000469","219011344069620",28.77,38.60,0,316.80,429.22,254.2,243.5,1.162,757702.2,757702.2,12944,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447707,2195555.00
07/07/2017 13:15,2,8.533,ACTIVE,218.71,370.30,59.954,1499447703,"201051344000646","219011344069620",29.44,36.30,0,331.23,425.31,254.2,243.4,1.167,752718.5,752718.5,12935,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447708,2195556.00
07/07/2017 13:15,2,8.855,ACTIVE,215.77,353.47,59.959,1499447703,"274151322000052","219011344069620",28.41,43.00,0,327.32,402.16,254.6,243.8,0.994,1018033.2,1018033.2,12851,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447709,2195557.00
07/07/2017 13:15,2,8.635,ACTIVE,220.06,368.50,59.986,1499447703,"201051344000585","219011344069620",29.18,37.00,0,332.43,422.00,255.0,244.2,1.184,765671.8,765671.8,12935,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447710,2195558.00
07/07/2017 13:15,2,8.455,ACTIVE,218.26,367.30,59.970,1499447703,"201051344001230","219011344069620",29.74,36.00,0,318.30,423.50,254.4,243.7,1.189,757281.6,757281.6,12956,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447711,2195559.00
07/07/2017 13:15,2,8.588,ACTIVE,220.29,368.80,59.965,1499447703,"201051344000582","219011344069620",29.20,37.30,0,318.30,424.41,253.8,243.1,1.149,746601.6,746601.6,12926,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447712,2195560.00
07/07/2017 13:15,2,8.490,ACTIVE,218.71,366.10,59.981,1499447703,"201051344000955","219011344069620",29.56,37.00,0,331.53,424.11,253.8,243.1,1.207,766187.7,766187.7,12947,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447713,2195561.00
07/07/2017 13:15,2,6.127,ACTIVE,215.54,425.01,59.959,1499447703,"274151322000094","219011344069620",38.57,44.00,0,390.74,466.49,240.8,230.5,0.910,838160.8,838160.8,13175,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447714,2195562.00
07/07/2017 13:15,2,8.639,ACTIVE,222.10,370.30,59.970,1499447703,"201051344000579","219011344069620",29.00,41.50,0,332.73,431.32,253.3,242.6,1.171,775855.3,775855.3,12935,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447715,2195563.00
07/07/2017 13:15,2,8.551,ACTIVE,218.48,367.00,59.975,1499447703,"201051344000890","219011344069620",29.46,37.00,0,331.83,425.01,254.7,243.9,1.145,760226.8,760226.8,12945,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447715,2195564.00
07/07/2017 13:15,2,8.414,ACTIVE,219.16,366.40,59.970,1499447703,"201051344000438","219011344069620",29.92,36.80,0,332.73,425.01,254.2,243.5,1.167,762738.6,762738.6,12932,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447716,2195565.00
07/07/2017 13:15,2,9.242,ACTIVE,218.93,359.78,59.965,1499447703,"201051344000417","219011344069620",18.07,34.50,0,316.20,401.26,169.1,161.3,0.787,690911.6,690911.6,12961,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447717,2195566.00
07/07/2017 13:15,2,9.012,ACTIVE,215.32,359.18,59.965,1499447703,"274151322000083","219011344069620",27.27,46.80,0,327.32,401.56,248.8,238.2,0.994,1007766.1,1007766.1,12855,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447718,2195567.00
07/07/2017 13:15,2,8.363,ACTIVE,216.22,364.59,59.975,1499447703,"274151322000076","219011344069620",30.06,47.30,0,330.33,406.37,254.1,243.4,0.994,1075323.9,1075323.9,12861,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447719,2195568.00
07/07/2017 13:15,2,9.145,ACTIVE,220.06,369.40,59.970,1499447703,"201051344000868","219011344069620",27.10,38.40,0,318.91,423.81,250.7,240.0,1.123,756116.5,756116.5,12949,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447720,2195569.00
07/07/2017 13:15,2,8.568,ACTIVE,215.09,358.88,59.959,1499447703,"274151322000095","219011344069620",29.34,49.00,0,327.92,401.86,254.1,243.3,0.963,1064963.4,1064963.4,12870,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447721,2195570.00
07/07/2017 13:15,2,8.969,ACTIVE,221.87,363.09,59.949,1499447703,"201051344000988","219011344069620",17.89,38.60,0,319.21,405.77,162.4,154.8,0.738,663311.2,663311.2,12930,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447722,2195571.00
07/07/2017 13:15,2,8.936,ACTIVE,219.84,368.50,59.965,1499447703,"201051344001025","219011344069620",28.15,39.00,0,332.73,423.20,254.9,244.1,1.131,762951.2,762951.2,12940,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447723,2195572.00
07/07/2017 13:15,2,8.859,ACTIVE,221.64,370.90,59.981,1499447703,"201051344000458","219011344069620",28.39,41.30,0,318.00,429.52,254.5,243.7,1.184,767619.4,767619.4,12918,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447724,2195573.00
07/07/2017 13:15,2,8.527,ACTIVE,222.32,373.61,59.986,1499447703,"201051344000853","219011344069620",29.46,38.00,0,320.41,428.31,254.0,243.2,1.153,768665.7,768665.7,12934,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447725,2195574.00
07/07/2017 13:15,2,8.467,ACTIVE,218.03,367.60,59.944,1499447703,"201051344000685","219011344069620",29.70,35.20,0,319.21,423.50,254.3,243.5,1.229,762634.6,762634.6,12960,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447726,2195575.00
07/07/2017 13:15,2,8.539,ACTIVE,219.84,366.40,59.933,1499447703,"201051344000917","219011344069620",29.40,37.50,0,320.71,423.20,254.1,243.3,1.184,759301.2,759301.2,12947,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447727,2195576.00
07/07/2017 13:15,2,8.539,ACTIVE,218.26,365.19,59.965,1499447703,"201051344001145","219011344069620",29.16,35.00,0,319.81,424.71,252.2,241.5,1.127,767292.1,767292.1,12942,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447727,2195577.00
07/07/2017 13:15,2,8.088,ACTIVE,219.39,367.90,59.975,1499447703,"201051344000651","219011344069620",28.23,38.80,0,320.41,422.00,230.9,221.0,0.999,756060.0,756060.0,12939,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447728,2195578.00
07/07/2017 13:15,2,7.512,ACTIVE,214.64,355.88,59.954,1499447703,"274151322000088","219011344069620",27.10,42.50,0,327.62,401.86,205.9,196.8,0.778,966640.1,966640.1,12852,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447729,2195579.00
07/07/2017 13:15,2,4.627,ACTIVE,215.32,421.10,59.949,1499447703,"274151322000068","219011344069620",38.29,42.80,0,391.94,465.89,179.4,171.3,0.681,838780.9,838780.9,13190,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447730,2195580.00
07/07/2017 13:15,2,6.203,ACTIVE,217.13,358.58,59.991,1499447703,"201051344001135","219011344069620",27.59,37.80,0,333.03,423.20,173.2,165.2,0.795,751519.0,751519.0,12926,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447731,2195581.00
07/07/2017 13:15,2,6.064,ACTIVE,216.90,358.58,59.965,1499447703,"201051344000594","219011344069620",27.67,42.30,0,332.13,424.41,169.9,162.0,0.782,770698.8,770698.8,12931,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447732,2195582.00
07/07/2017 13:15,2,5.977,ACTIVE,217.35,357.38,59.975,1499447703,"201051344001203","219011344069620",27.57,38.60,0,333.63,423.20,166.7,159.0,0.782,761100.4,761100.4,12965,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447733,2195583.00
07/07/2017 13:15,2,5.480,ACTIVE,213.96,354.97,59.970,1499447703,"274151322000054","219011344069620",26.42,44.00,0,326.42,401.86,146.6,139.6,0.552,983400.9,983400.9,12834,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447734,2195584.00
07/07/2017 13:15,2,5.232,ACTIVE,217.13,355.58,59.986,1499447703,"201051344000867","219011344069620",27.25,43.00,0,333.93,423.20,144.5,137.6,0.658,754899.6,754899.6,12965,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447735,2195585.00
07/07/2017 13:15,2,5.012,ACTIVE,216.45,354.97,59.965,1499447703,"201051344001093","219011344069620",27.69,37.00,0,320.11,423.20,140.4,133.6,0.650,759241.0,759241.0,12955,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447736,2195586.00
07/07/2017 13:15,2,5.604,ACTIVE,217.58,358.88,59.965,1499447703,"201051344000900","219011344069620",28.03,35.80,0,333.93,428.61,159.3,151.9,0.742,776514.8,776514.8,12944,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447737,2195587.00
07/07/2017 13:15,2,6.020,ACTIVE,218.26,361.29,59.996,1499447703,"201051344000648","219011344069620",27.93,39.50,0,318.00,429.52,170.5,162.6,0.818,764276.7,764276.7,12933,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447738,2195588.00
07/07/2017 13:15,2,7.488,ACTIVE,219.61,366.40,59.981,1499447703,"201051344000569","219011344069620",27.61,37.80,0,334.54,428.61,209.5,200.3,0.999,778572.1,778572.1,12908,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447739,2195589.00
07/07/2017 13:15,2,8.469,ACTIVE,220.97,369.40,59.996,1499447703,"201051344000983","219011344069620",27.43,40.00,0,334.84,429.22,235.6,225.5,1.100,769168.5,769168.5,12937,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447740,2195590.00
07/07/2017 13:15,2,9.168,ACTIVE,221.87,373.91,59.954,1499447703,"201051344001158","219011344069620",27.04,41.00,0,316.20,429.22,251.2,240.5,1.158,753896.0,753896.0,12940,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447741,2195591.00
07/07/2017 13:15,2,8.453,ACTIVE,221.64,370.60,59.949,1499447703,"201051344000576","219011344069620",29.80,38.60,0,317.40,429.52,254.8,244.0,1.162,768449.9,768449.9,12939,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447742,2195592.00
07/07/2017 13:15,2,9.238,ACTIVE,215.54,358.58,59.965,1499447703,"274151322000087","219011344069620",27.23,54.30,0,328.22,400.96,254.6,243.8,0.955,957514.6,957514.6,13035,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499447743,2195593.00
07/07/2017 13:30,2,6.602,ACTIVE,218.93,359.78,59.981,1499448603,"201051344000645","219011344069620",26.52,43.40,0,336.04,428.61,177.4,169.3,0.840,767445.0,767445.0,12920,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448605,2195594.00
07/07/2017 13:30,2,6.041,ACTIVE,214.41,363.69,59.981,1499448603,"274151322000085","219011344069620",25.33,46.20,0,329.43,399.46,154.8,147.5,0.583,978991.7,978991.7,12842,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448606,2195595.00
07/07/2017 13:30,2,7.000,ACTIVE,218.26,360.08,59.965,1499448603,"201051344000633","219011344069620",26.74,44.80,0,332.43,428.61,189.4,180.9,0.893,754260.8,754260.8,12972,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448606,2195596.00
07/07/2017 13:30,2,7.012,ACTIVE,219.61,363.09,59.986,1499448603,"201051344000469","219011344069620",26.46,41.30,0,335.74,429.52,187.9,179.4,0.888,757758.9,757758.9,12945,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448607,2195597.00
07/07/2017 13:30,2,6.834,ACTIVE,216.90,360.38,59.970,1499448603,"201051344000646","219011344069620",27.85,37.80,0,331.83,425.31,192.7,184.1,0.910,752775.9,752775.9,12936,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448608,2195598.00
07/07/2017 13:30,2,6.695,ACTIVE,214.64,360.08,59.970,1499448603,"274151322000052","219011344069620",27.31,47.00,0,328.22,402.16,185.2,176.8,0.725,1018089.5,1018089.5,12852,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448609,2195599.00
07/07/2017 13:30,2,7.018,ACTIVE,218.26,361.59,59.981,1499448603,"201051344000585","219011344069620",27.15,39.00,0,332.73,422.30,193.0,184.4,0.884,765729.2,765729.2,12936,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448610,2195600.00
07/07/2017 13:30,2,6.926,ACTIVE,216.67,356.48,59.970,1499448603,"201051344001230","219011344069620",27.49,38.60,0,329.13,424.11,192.8,184.1,0.888,757339.0,757339.0,12957,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448611,2195601.00
07/07/2017 13:30,2,6.895,ACTIVE,218.26,362.49,59.975,1499448603,"201051344000582","219011344069620",27.71,40.40,0,331.83,425.01,193.4,184.7,0.893,746658.6,746658.6,12927,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448612,2195602.00
07/07/2017 13:30,2,6.922,ACTIVE,217.13,361.29,59.975,1499448603,"201051344000955","219011344069620",28.35,39.30,0,331.83,424.41,198.8,190.0,0.937,766245.3,766245.3,12948,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448613,2195603.00
07/07/2017 13:30,2,4.461,ACTIVE,214.64,431.62,59.970,1499448603,"274151322000094","219011344069620",38.49,46.60,0,385.63,460.17,174.7,166.7,0.676,838213.3,838213.3,13176,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448614,2195604.00
07/07/2017 13:30,2,6.967,ACTIVE,219.61,364.29,59.981,1499448603,"201051344000579","219011344069620",27.31,43.40,0,336.64,429.52,192.4,183.8,0.884,775912.3,775912.3,12936,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448615,2195605.00
07/07/2017 13:30,2,6.832,ACTIVE,216.90,360.08,59.975,1499448603,"201051344000890","219011344069620",27.67,38.80,0,333.03,425.31,191.4,182.9,0.875,760284.0,760284.0,12946,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448615,2195606.00
07/07/2017 13:30,2,6.791,ACTIVE,217.58,361.29,59.986,1499448603,"201051344000438","219011344069620",28.11,38.20,0,333.03,425.31,193.3,184.7,0.897,762796.1,762796.1,12933,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448616,2195607.00
07/07/2017 13:30,2,6.857,ACTIVE,217.35,353.77,59.975,1499448603,"201051344000417","219011344069620",18.01,36.30,0,334.84,400.96,125.1,118.8,0.601,690948.6,690948.6,12962,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448617,2195608.00
07/07/2017 13:30,2,6.666,ACTIVE,214.19,363.69,60.002,1499448603,"274151322000083","219011344069620",27.25,50.00,0,327.92,402.46,183.9,175.5,0.738,1007821.3,1007821.3,12856,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448618,2195609.00
07/07/2017 13:30,2,7.180,ACTIVE,215.54,350.77,60.002,1499448603,"274151322000076","219011344069620",28.41,50.20,0,329.73,406.07,206.6,197.5,0.809,1075382.3,1075382.3,12862,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448619,2195610.00
07/07/2017 13:30,2,8.184,ACTIVE,218.71,364.29,59.965,1499448603,"201051344000868","219011344069620",26.30,41.30,0,333.03,428.61,217.9,208.4,0.990,756173.1,756173.1,12950,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448620,2195611.00
07/07/2017 13:30,2,7.824,ACTIVE,214.64,368.20,59.975,1499448603,"274151322000095","219011344069620",27.73,53.80,0,324.92,401.26,219.8,210.2,0.822,1065021.4,1065021.4,12871,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448621,2195612.00
07/07/2017 13:30,2,7.752,ACTIVE,220.52,361.89,59.986,1499448603,"201051344000988","219011344069620",17.89,40.60,0,338.14,405.47,140.5,133.7,0.641,663347.0,663347.0,12931,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448622,2195613.00
07/07/2017 13:30,2,8.039,ACTIVE,218.93,363.99,59.981,1499448603,"201051344001025","219011344069620",27.53,40.60,0,333.33,423.81,224.1,214.3,1.025,763008.5,763008.5,12941,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448623,2195614.00
07/07/2017 13:30,2,8.236,ACTIVE,220.74,367.90,59.975,1499448603,"201051344000458","219011344069620",26.88,43.60,0,336.94,429.52,224.3,214.6,1.056,767675.6,767675.6,12919,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448624,2195615.00
07/07/2017 13:30,2,8.582,ACTIVE,221.19,370.60,59.981,1499448603,"201051344000853","219011344069620",26.46,41.30,0,338.44,430.12,229.8,219.9,1.078,768722.4,768722.4,12935,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448624,2195616.00
