ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 13:30,2,8.555,ACTIVE,217.80,365.49,59.986,1499448603,"201051344000685","219011344069620",27.75,37.00,0,334.54,424.11,240.6,230.3,1.158,762692.2,762692.2,12961,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448625,2195617.00
07/07/2017 13:30,2,8.486,ACTIVE,219.39,364.59,59.996,1499448603,"201051344000917","219011344069620",27.85,39.30,0,332.43,423.20,239.2,229.0,1.087,759358.4,759358.4,12948,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448626,2195618.00
07/07/2017 13:30,2,8.439,ACTIVE,218.26,367.30,59.981,1499448603,"201051344001145","219011344069620",27.83,36.00,0,333.93,425.31,237.7,227.5,1.074,767349.5,767349.5,12943,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448627,2195619.00
07/07/2017 13:30,2,8.059,ACTIVE,219.61,367.00,59.975,1499448603,"201051344000651","219011344069620",27.67,41.30,0,333.03,425.91,225.8,216.0,1.039,756117.1,756117.1,12940,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448628,2195620.00
07/07/2017 13:30,2,7.668,ACTIVE,214.87,369.40,59.970,1499448603,"274151322000088","219011344069620",26.80,44.80,0,328.22,402.16,207.9,198.8,0.778,966694.2,966694.2,12853,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448629,2195621.00
07/07/2017 13:30,2,5.039,ACTIVE,215.77,409.68,59.981,1499448603,"274151322000068","219011344069620",37.71,45.30,0,385.93,464.68,191.8,183.2,0.742,838833.4,838833.4,13191,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448630,2195622.00
07/07/2017 13:30,2,7.746,ACTIVE,218.48,364.29,59.975,1499448603,"201051344001135","219011344069620",27.12,40.20,0,331.83,424.41,212.7,203.3,0.986,751575.9,751575.9,12927,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448631,2195623.00
07/07/2017 13:30,2,8.314,ACTIVE,218.48,365.49,59.949,1499448603,"201051344000594","219011344069620",27.41,45.30,0,332.13,425.61,230.8,220.8,1.061,770755.9,770755.9,12932,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448632,2195624.00
07/07/2017 13:30,2,8.395,ACTIVE,219.39,368.80,59.981,1499448603,"201051344001203","219011344069620",27.19,41.00,0,333.63,423.81,231.3,221.3,1.069,761157.7,761157.7,12966,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448633,2195625.00
07/07/2017 13:30,2,7.848,ACTIVE,215.54,352.57,59.970,1499448603,"274151322000054","219011344069620",25.66,46.20,0,328.22,401.86,203.9,194.9,0.769,983452.6,983452.6,12835,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448634,2195626.00
07/07/2017 13:30,2,8.443,ACTIVE,219.39,363.39,59.981,1499448603,"201051344000867","219011344069620",26.66,46.00,0,333.03,427.41,227.8,217.9,1.034,754956.3,754956.3,12966,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448635,2195627.00
07/07/2017 13:30,2,8.182,ACTIVE,219.39,366.70,59.981,1499448603,"201051344001093","219011344069620",27.59,38.80,0,332.43,423.81,228.6,218.7,1.021,759298.1,759298.1,12956,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448636,2195628.00
07/07/2017 13:30,2,8.182,ACTIVE,219.84,366.70,59.981,1499448603,"201051344000900","219011344069620",26.88,40.40,0,333.93,428.61,222.6,213.0,0.999,776572.3,776572.3,12945,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448636,2195629.00
07/07/2017 13:30,2,8.008,ACTIVE,219.84,367.60,59.986,1499448603,"201051344000648","219011344069620",26.66,42.50,0,335.74,429.82,216.2,206.8,0.990,764332.6,764332.6,12934,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448637,2195630.00
07/07/2017 13:30,2,8.023,ACTIVE,220.06,364.89,60.007,1499448603,"201051344000569","219011344069620",26.32,40.60,0,334.84,429.52,213.7,204.4,0.986,778628.9,778628.9,12909,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448638,2195631.00
07/07/2017 13:30,2,7.867,ACTIVE,220.29,367.30,59.981,1499448603,"201051344000983","219011344069620",26.52,43.00,0,335.44,429.52,211.2,202.0,0.977,769225.0,769225.0,12938,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448639,2195632.00
07/07/2017 13:30,2,7.785,ACTIVE,220.06,367.30,60.007,1499448603,"201051344001158","219011344069620",26.48,43.00,0,334.84,429.22,208.8,199.6,0.963,753952.1,753952.1,12941,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448640,2195633.00
07/07/2017 13:30,2,7.531,ACTIVE,219.84,365.80,59.975,1499448603,"201051344000576","219011344069620",26.64,42.30,0,336.04,430.42,202.9,194.0,0.937,768506.4,768506.4,12940,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448641,2195634.00
07/07/2017 13:30,2,7.266,ACTIVE,214.87,373.61,59.954,1499448603,"274151322000087","219011344069620",26.78,57.00,0,328.52,401.86,197.0,188.2,0.742,957568.4,957568.4,13036,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499448642,2195635.00
07/07/2017 13:45,2,4.113,ACTIVE,216.67,353.47,59.991,1499449504,"201051344000645","219011344069620",27.29,43.80,0,336.04,428.31,113.6,107.7,0.530,767488.8,767488.8,12921,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449505,2195636.00
07/07/2017 13:45,2,3.967,ACTIVE,213.51,355.88,59.965,1499449504,"274151322000085","219011344069620",26.38,44.80,0,328.82,401.86,106.0,100.4,0.407,979032.1,979032.1,12843,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449506,2195637.00
07/07/2017 13:45,2,4.088,ACTIVE,216.22,354.97,59.975,1499449504,"201051344000633","219011344069620",28.17,42.50,0,331.53,428.61,116.6,110.6,0.561,754305.4,754305.4,12973,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449507,2195638.00
07/07/2017 13:45,2,4.131,ACTIVE,216.45,352.57,59.996,1499449504,"201051344000469","219011344069620",27.53,39.00,0,334.84,430.72,115.2,109.3,0.552,757803.2,757803.2,12946,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449508,2195639.00
07/07/2017 13:45,2,4.131,ACTIVE,215.09,351.37,59.965,1499449504,"201051344000646","219011344069620",28.39,34.80,0,327.32,425.01,118.7,112.7,0.557,752821.1,752821.1,12937,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449509,2195640.00
07/07/2017 13:45,2,4.018,ACTIVE,213.29,355.88,59.954,1499449504,"274151322000052","219011344069620",28.49,46.00,0,327.32,402.46,115.8,109.8,0.451,1018133.6,1018133.6,12853,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449509,2195641.00
07/07/2017 13:45,2,4.191,ACTIVE,215.77,352.87,59.965,1499449504,"201051344000585","219011344069620",28.17,36.50,0,327.92,422.60,119.6,113.5,0.566,765774.5,765774.5,12937,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449510,2195642.00
07/07/2017 13:45,2,4.070,ACTIVE,214.87,349.86,59.959,1499449504,"201051344001230","219011344069620",28.21,36.00,0,329.43,424.11,116.2,110.3,0.552,757383.7,757383.7,12958,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449511,2195643.00
07/07/2017 13:45,2,4.049,ACTIVE,215.77,351.67,59.959,1499449504,"201051344000582","219011344069620",28.09,38.40,0,327.92,425.01,115.3,109.3,0.552,746703.1,746703.1,12928,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449512,2195644.00
07/07/2017 13:45,2,4.068,ACTIVE,215.09,351.37,59.970,1499449504,"201051344000955","219011344069620",28.78,36.50,0,331.23,424.71,118.7,112.6,0.570,766290.5,766290.5,12949,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449513,2195645.00
07/07/2017 13:45,2,2.590,ALERT,213.29,420.20,59.949,1499449504,"274151322000094","219011344069620",39.36,43.60,0,299.37,515.18,102.8,97.3,0.402,838252.3,838252.3,13177,0,0,0,L,1151911521,0,122.23,123.14,0400,36,0,0,0,0,0,0,245,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449515,2195646.00
07/07/2017 13:45,2,4.105,ACTIVE,216.67,352.57,59.965,1499449504,"201051344000579","219011344069620",28.19,40.80,0,334.84,428.61,117.2,111.2,0.552,775957.4,775957.4,12937,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449516,2195647.00
07/07/2017 13:45,2,4.086,ACTIVE,214.87,351.07,59.959,1499449504,"201051344000890","219011344069620",28.13,37.00,0,330.33,424.11,116.4,110.5,0.539,760328.8,760328.8,12947,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449517,2195648.00
07/07/2017 13:45,2,4.025,ACTIVE,215.32,351.37,59.959,1499449504,"201051344000438","219011344069620",28.73,36.30,0,327.62,424.11,117.2,111.2,0.557,762841.2,762841.2,12934,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449518,2195649.00
07/07/2017 13:45,2,4.027,ACTIVE,215.32,357.08,59.965,1499449504,"201051344000417","219011344069620",18.47,34.80,0,316.20,404.27,75.4,70.8,0.645,690978.3,690978.3,12963,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449519,2195650.00
07/07/2017 13:45,2,3.965,ACTIVE,213.29,358.88,59.970,1499449504,"274151322000083","219011344069620",28.13,46.40,0,326.72,401.56,113.0,107.2,0.451,1007864.9,1007864.9,12857,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449520,2195651.00
07/07/2017 13:45,2,4.188,ACTIVE,213.96,358.88,59.949,1499449504,"274151322000076","219011344069620",28.82,45.80,0,328.82,404.87,122.1,115.9,0.477,1075428.7,1075428.7,12863,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449520,2195652.00
07/07/2017 13:45,2,4.068,ACTIVE,215.77,352.57,59.986,1499449504,"201051344000868","219011344069620",27.39,41.00,0,331.23,426.51,112.9,107.0,0.521,756217.1,756217.1,12951,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449521,2195653.00
07/07/2017 13:45,2,4.137,ACTIVE,213.06,358.28,59.959,1499449504,"274151322000095","219011344069620",28.63,49.30,0,326.12,400.96,119.9,113.8,0.451,1065067.2,1065067.2,12872,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449522,2195654.00
07/07/2017 13:45,2,4.080,ACTIVE,216.67,361.59,59.959,1499449504,"201051344000988","219011344069620",17.87,39.00,0,317.70,407.87,73.9,69.4,0.636,663376.1,663376.1,12932,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449523,2195655.00
07/07/2017 13:45,2,4.080,ACTIVE,215.32,350.17,59.970,1499449504,"201051344001025","219011344069620",28.17,38.40,0,328.22,424.11,116.4,110.5,0.530,763053.4,763053.4,12942,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449524,2195656.00
07/07/2017 13:45,2,3.992,ACTIVE,216.22,352.57,59.991,1499449504,"201051344000458","219011344069620",27.53,43.00,0,335.74,429.82,111.4,105.6,0.539,767719.3,767719.3,12920,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449525,2195657.00
07/07/2017 13:45,2,4.023,ACTIVE,216.90,354.07,59.933,1499449504,"201051344000853","219011344069620",27.25,41.30,0,337.24,428.91,111.0,105.2,0.530,768765.9,768765.9,12936,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449526,2195658.00
07/07/2017 13:45,2,4.033,ACTIVE,214.87,352.27,59.965,1499449504,"201051344000685","219011344069620",28.27,35.00,0,330.63,424.11,115.4,109.4,0.575,762737.0,762737.0,12962,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449527,2195659.00
07/07/2017 13:45,2,3.967,ACTIVE,215.54,351.37,59.965,1499449504,"201051344000917","219011344069620",28.41,38.40,0,329.73,423.81,114.1,108.2,0.539,759402.9,759402.9,12949,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449528,2195660.00
07/07/2017 13:45,2,3.951,ACTIVE,215.09,350.77,59.970,1499449504,"201051344001145","219011344069620",28.65,35.20,0,328.22,425.01,114.7,108.8,0.539,767394.1,767394.1,12944,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449529,2195661.00
07/07/2017 13:45,2,4.027,ACTIVE,215.77,351.37,59.959,1499449504,"201051344000651","219011344069620",28.15,39.00,0,329.43,423.81,114.8,108.8,0.535,756161.7,756161.7,12941,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449530,2195662.00
07/07/2017 13:45,2,3.832,ACTIVE,213.06,346.56,59.965,1499449504,"274151322000088","219011344069620",27.93,42.30,0,327.62,401.86,108.3,102.6,0.411,966736.7,966736.7,12854,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449531,2195663.00
07/07/2017 13:45,2,2.605,ALERT,214.19,425.01,59.965,1499449504,"274151322000068","219011344069620",38.96,41.50,0,300.27,526.30,103.0,97.4,0.398,838868.0,838868.0,13192,0,0,0,L,1151911521,0,122.68,123.36,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449532,2195664.00
07/07/2017 13:45,2,3.977,ACTIVE,215.32,349.56,59.986,1499449504,"201051344001135","219011344069620",28.53,37.80,0,329.73,424.11,114.9,109.0,0.539,751620.6,751620.6,12928,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449533,2195665.00
07/07/2017 13:45,2,4.045,ACTIVE,215.09,351.37,59.954,1499449504,"201051344000594","219011344069620",28.11,42.50,0,327.62,424.71,115.1,109.2,0.526,770800.7,770800.7,12933,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449534,2195666.00
07/07/2017 13:45,2,3.992,ACTIVE,215.54,349.56,59.959,1499449504,"201051344001203","219011344069620",28.35,38.60,0,330.33,423.50,114.7,108.8,0.530,761202.2,761202.2,12967,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449535,2195667.00
07/07/2017 13:45,2,3.844,ACTIVE,213.29,345.66,59.959,1499449504,"274151322000054","219011344069620",26.80,44.00,0,326.12,403.97,104.3,98.7,0.389,983493.7,983493.7,12836,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449536,2195668.00
07/07/2017 13:45,2,4.031,ACTIVE,216.00,350.77,59.949,1499449504,"201051344000867","219011344069620",27.65,44.00,0,331.83,425.61,112.9,107.0,0.517,755000.2,755000.2,12967,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449537,2195669.00
07/07/2017 13:45,2,3.916,ACTIVE,215.77,351.37,59.970,1499449504,"201051344001093","219011344069620",28.39,36.50,0,329.13,423.20,112.6,106.7,0.535,759342.1,759342.1,12957,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449538,2195670.00
07/07/2017 13:45,2,4.029,ACTIVE,216.22,351.97,59.965,1499449504,"201051344000900","219011344069620",27.61,40.80,0,332.73,428.61,112.8,106.9,0.521,776616.2,776616.2,12946,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449539,2195671.00
07/07/2017 13:45,2,3.965,ACTIVE,216.22,351.97,59.970,1499449504,"201051344000648","219011344069620",27.35,42.30,0,334.54,429.22,109.8,104.1,0.526,764375.8,764375.8,12935,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449540,2195672.00
07/07/2017 13:45,2,3.996,ACTIVE,216.22,351.97,59.965,1499449504,"201051344000569","219011344069620",27.23,40.40,0,334.54,429.22,110.2,104.5,0.517,778672.0,778672.0,12910,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449541,2195673.00
07/07/2017 13:45,2,4.021,ACTIVE,216.67,353.17,59.965,1499449504,"201051344000983","219011344069620",27.41,41.80,0,333.33,428.91,111.7,105.8,0.535,769268.3,769268.3,12939,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449542,2195674.00
07/07/2017 13:45,2,4.066,ACTIVE,216.67,352.27,59.970,1499449504,"201051344001158","219011344069620",27.21,40.80,0,334.54,428.61,112.0,106.2,0.526,753995.6,753995.6,12942,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449542,2195675.00
07/07/2017 13:45,2,3.953,ACTIVE,216.67,353.17,59.986,1499449504,"201051344000576","219011344069620",27.33,42.50,0,336.34,429.82,109.5,103.7,0.521,768549.3,768549.3,12941,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449543,2195676.00
07/07/2017 13:45,2,3.838,ACTIVE,213.29,356.78,59.970,1499449504,"274151322000087","219011344069620",27.83,53.50,0,327.32,400.96,108.1,102.4,0.398,957610.5,957610.5,13037,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499449544,2195677.00
07/07/2017 14:00,2,3.217,ACTIVE,215.77,348.96,59.949,1499450403,"201051344000645","219011344069620",27.06,43.40,0,334.84,427.71,88.2,83.2,0.415,767522.1,767522.1,12922,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450404,2195678.00
07/07/2017 14:00,2,3.070,ACTIVE,213.06,350.77,59.986,1499450403,"274151322000085","219011344069620",26.44,42.30,0,329.73,401.26,82.2,77.4,0.309,979062.8,979062.8,12844,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450405,2195679.00
07/07/2017 14:00,2,3.227,ACTIVE,215.54,349.86,59.986,1499450403,"201051344000633","219011344069620",27.51,41.30,0,333.63,428.01,90.0,84.9,0.424,754339.3,754339.3,12974,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450406,2195680.00
07/07/2017 14:00,2,3.170,ACTIVE,216.00,349.26,59.991,1499450403,"201051344000469","219011344069620",27.81,38.20,0,334.24,428.31,89.2,84.2,0.429,757836.8,757836.8,12947,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450407,2195681.00
07/07/2017 14:00,2,3.189,ACTIVE,214.41,346.86,59.986,1499450403,"201051344000646","219011344069620",28.19,33.50,0,330.33,425.61,91.0,85.9,0.433,752855.3,752855.3,12938,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450407,2195682.00
07/07/2017 14:00,2,3.125,ACTIVE,213.06,345.36,59.981,1499450403,"274151322000052","219011344069620",28.25,43.20,0,329.13,405.47,89.4,84.3,0.349,1018167.1,1018167.1,12854,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450408,2195683.00
07/07/2017 14:00,2,3.273,ACTIVE,215.32,348.96,59.996,1499450403,"201051344000585","219011344069620",27.91,35.80,0,331.53,422.00,92.5,87.4,0.429,765809.1,765809.1,12938,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450409,2195684.00
07/07/2017 14:00,2,3.150,ACTIVE,214.41,346.86,59.996,1499450403,"201051344001230","219011344069620",28.07,35.60,0,331.23,423.81,89.6,84.5,0.424,757417.7,757417.7,12959,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450410,2195685.00
07/07/2017 14:00,2,3.143,ACTIVE,215.32,348.36,59.996,1499450403,"201051344000582","219011344069620",27.95,37.50,0,331.83,424.71,89.1,84.1,0.407,746736.9,746736.9,12929,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450411,2195686.00
07/07/2017 14:00,2,3.166,ACTIVE,214.41,346.56,59.959,1499450403,"201051344000955","219011344069620",28.63,35.20,0,332.43,424.11,91.9,86.8,0.442,766325.0,766325.0,12950,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450412,2195687.00
07/07/2017 14:00,2,2.045,ACTIVE,213.06,420.50,60.007,1499450403,"274151322000094","219011344069620",38.92,42.30,0,391.64,477.01,80.5,75.8,0.305,838282.9,838282.9,13179,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450413,2195688.00
07/07/2017 14:00,2,3.219,ACTIVE,215.77,348.96,59.986,1499450403,"201051344000579","219011344069620",28.05,39.50,0,334.54,428.91,91.5,86.4,0.429,775991.6,775991.6,12938,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450414,2195689.00
07/07/2017 14:00,2,3.195,ACTIVE,214.41,345.96,59.975,1499450403,"201051344000890","219011344069620",28.09,35.60,0,332.43,424.71,91.0,85.9,0.424,760363.0,760363.0,12948,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450415,2195690.00
07/07/2017 14:00,2,3.141,ACTIVE,214.87,347.76,59.991,1499450403,"201051344000438","219011344069620",28.75,35.00,0,331.83,423.50,91.5,86.4,0.438,762875.6,762875.6,12935,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450416,2195691.00
07/07/2017 14:00,2,3.199,ACTIVE,214.64,353.17,59.991,1499450403,"201051344000417","219011344069620",18.21,33.00,0,318.30,402.77,59.1,55.1,0.508,691000.4,691000.4,12964,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450417,2195692.00
07/07/2017 14:00,2,3.094,ACTIVE,212.83,346.56,59.986,1499450403,"274151322000083","219011344069620",28.17,44.30,0,328.22,401.56,88.2,83.2,0.349,1007897.9,1007897.9,12858,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450418,2195693.00
07/07/2017 14:00,2,3.297,ACTIVE,213.74,353.77,59.986,1499450403,"274151322000076","219011344069620",28.71,44.30,0,330.93,405.17,95.9,90.6,0.376,1075464.3,1075464.3,12864,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450419,2195694.00
07/07/2017 14:00,2,3.219,ACTIVE,214.87,347.76,59.996,1499450403,"201051344000868","219011344069620",27.47,39.80,0,331.83,423.50,89.5,84.5,0.411,756250.7,756250.7,12952,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450420,2195695.00
07/07/2017 14:00,2,3.246,ACTIVE,213.06,344.76,59.975,1499450403,"274151322000095","219011344069620",28.67,47.00,0,327.32,400.96,94.2,89.0,0.354,1065102.3,1065102.3,12873,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450421,2195696.00
07/07/2017 14:00,2,3.211,ACTIVE,215.77,354.97,59.986,1499450403,"201051344000988","219011344069620",17.97,38.00,0,318.61,407.87,58.4,54.4,0.504,663398.0,663398.0,12933,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450422,2195697.00
07/07/2017 14:00,2,3.238,ACTIVE,214.87,347.16,59.991,1499450403,"201051344001025","219011344069620",27.93,37.80,0,333.33,423.20,91.6,86.5,0.420,763087.7,763087.7,12943,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450422,2195698.00
07/07/2017 14:00,2,3.119,ACTIVE,215.54,349.26,59.986,1499450403,"201051344000458","219011344069620",27.91,41.80,0,335.14,428.91,88.2,83.2,0.424,767752.5,767752.5,12921,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450423,2195699.00
07/07/2017 14:00,2,3.127,ACTIVE,216.00,350.17,59.975,1499450403,"201051344000853","219011344069620",28.01,40.60,0,336.34,428.61,88.7,83.7,0.420,768799.3,768799.3,12937,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450424,2195700.00
07/07/2017 14:00,2,3.146,ACTIVE,214.41,348.06,59.986,1499450403,"201051344000685","219011344069620",28.45,34.00,0,332.73,424.41,90.6,85.6,0.451,762771.2,762771.2,12963,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450425,2195701.00
07/07/2017 14:00,2,3.145,ACTIVE,215.09,348.06,59.996,1499450403,"201051344000917","219011344069620",28.17,36.50,0,332.43,422.90,89.8,84.7,0.420,759436.8,759436.8,12950,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450426,2195702.00
07/07/2017 14:00,2,3.121,ACTIVE,214.64,348.36,59.991,1499450403,"201051344001145","219011344069620",28.55,33.80,0,332.13,424.11,90.3,85.2,0.420,767428.2,767428.2,12945,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450427,2195703.00
07/07/2017 14:00,2,3.174,ACTIVE,215.09,349.26,59.986,1499450403,"201051344000651","219011344069620",28.21,38.00,0,333.63,424.11,90.7,85.6,0.424,756195.8,756195.8,12942,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450428,2195704.00
07/07/2017 14:00,2,3.055,ACTIVE,212.83,341.15,59.981,1499450403,"274151322000088","219011344069620",27.77,40.80,0,329.43,406.37,86.0,81.1,0.318,966769.0,966769.0,12855,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450429,2195705.00
07/07/2017 14:00,2,2.053,ACTIVE,213.74,417.79,59.981,1499450403,"274151322000068","219011344069620",39.00,41.30,0,391.94,480.01,80.8,76.1,0.305,838898.7,838898.7,13194,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450430,2195706.00
07/07/2017 14:00,2,3.195,ACTIVE,214.64,346.26,59.986,1499450403,"201051344001135","219011344069620",28.21,36.80,0,331.83,423.50,91.3,86.2,0.433,751654.6,751654.6,12929,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450431,2195707.00
07/07/2017 14:00,2,3.213,ACTIVE,214.64,347.76,59.991,1499450403,"201051344000594","219011344069620",28.07,42.00,0,332.73,425.01,91.3,86.2,0.429,770834.8,770834.8,12934,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450431,2195708.00
07/07/2017 14:00,2,3.211,ACTIVE,215.09,347.76,60.023,1499450403,"201051344001203","219011344069620",28.05,37.80,0,333.33,422.60,91.3,86.2,0.424,761236.3,761236.3,12968,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450432,2195709.00
07/07/2017 14:00,2,3.059,ACTIVE,213.06,351.97,59.991,1499450403,"274151322000054","219011344069620",27.14,42.30,0,327.62,403.37,84.1,79.2,0.323,983525.0,983525.0,12837,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450433,2195710.00
07/07/2017 14:00,2,3.164,ACTIVE,215.32,348.36,59.991,1499450403,"201051344000867","219011344069620",28.17,43.20,0,332.73,425.01,90.3,85.2,0.415,755033.9,755033.9,12968,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450434,2195711.00
07/07/2017 14:00,2,3.131,ACTIVE,215.09,348.36,60.012,1499450403,"201051344001093","219011344069620",28.19,35.40,0,332.43,422.90,89.4,84.3,0.411,759375.7,759375.7,12958,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450435,2195712.00
07/07/2017 14:00,2,3.184,ACTIVE,215.54,350.17,59.986,1499450403,"201051344000900","219011344069620",28.23,39.50,0,334.54,428.31,91.1,86.0,0.411,776650.0,776650.0,12947,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450436,2195713.00
07/07/2017 14:00,2,3.117,ACTIVE,215.32,348.36,59.996,1499450403,"201051344000648","219011344069620",27.95,41.30,0,333.93,430.12,88.2,83.3,0.442,764408.7,764408.7,12936,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450437,2195714.00
07/07/2017 14:00,2,3.184,ACTIVE,215.54,348.66,59.986,1499450403,"201051344000569","219011344069620",27.71,39.80,0,333.63,428.91,89.3,84.3,0.433,778705.2,778705.2,12911,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450438,2195715.00
07/07/2017 14:00,2,3.186,ACTIVE,215.54,348.36,59.986,1499450403,"201051344000983","219011344069620",27.93,41.50,0,334.24,428.61,90.1,85.0,0.424,769301.7,769301.7,12940,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450439,2195716.00
07/07/2017 14:00,2,3.221,ACTIVE,215.77,348.66,59.986,1499450403,"201051344001158","219011344069620",27.47,39.50,0,334.24,428.61,89.5,84.5,0.420,754029.0,754029.0,12943,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450440,2195717.00
07/07/2017 14:00,2,3.127,ACTIVE,216.00,350.77,59.965,1499450403,"201051344000576","219011344069620",27.77,41.30,0,334.24,430.12,88.0,83.0,0.415,768582.2,768582.2,12942,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450441,2195718.00
07/07/2017 14:00,2,3.031,ACTIVE,213.06,342.05,59.981,1499450403,"274151322000087","219011344069620",28.03,50.60,0,328.52,401.26,86.1,81.2,0.314,957642.6,957642.6,13038,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499450442,2195719.00
07/07/2017 14:15,2,3.053,ACTIVE,216.22,349.56,59.975,1499451303,"201051344000645","219011344069620",28.86,38.60,0,319.21,391.64,89.2,84.2,0.415,767541.2,767541.2,12923,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451305,2195720.00
07/07/2017 14:15,2,2.920,ACTIVE,213.51,342.95,59.965,1499451303,"274151322000085","219011344069620",28.11,36.50,0,328.82,377.52,83.0,78.2,0.309,979080.6,979080.6,12845,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451305,2195721.00
07/07/2017 14:15,2,3.084,ACTIVE,215.77,350.77,59.933,1499451303,"201051344000633","219011344069620",29.18,36.50,0,318.91,392.55,91.2,86.1,0.438,754358.8,754358.8,12975,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451306,2195722.00
07/07/2017 14:15,2,3.078,ACTIVE,216.22,350.17,59.965,1499451303,"201051344000469","219011344069620",29.20,33.50,0,315.60,392.55,91.1,86.0,0.438,757856.2,757856.2,12948,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451307,2195723.00
07/07/2017 14:15,2,3.109,ACTIVE,214.41,347.16,59.965,1499451303,"201051344000646","219011344069620",29.16,30.00,0,333.03,370.60,91.9,86.7,0.438,752875.1,752875.1,12939,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451308,2195724.00
07/07/2017 14:15,2,3.023,ACTIVE,213.29,343.55,59.959,1499451303,"274151322000052","219011344069620",29.20,37.00,0,327.32,377.52,89.4,84.4,0.349,1018186.3,1018186.3,12855,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451309,2195725.00
07/07/2017 14:15,2,3.195,ACTIVE,215.32,348.96,59.975,1499451303,"201051344000585","219011344069620",29.00,31.80,0,333.63,370.90,93.9,88.7,0.438,765829.2,765829.2,12939,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451310,2195726.00
07/07/2017 14:15,2,3.041,ACTIVE,214.41,346.56,59.954,1499451303,"201051344001230","219011344069620",29.48,30.50,0,317.40,387.14,90.9,85.8,0.424,757437.0,757437.0,12960,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451311,2195727.00
07/07/2017 14:15,2,3.086,ACTIVE,215.54,349.26,59.970,1499451303,"201051344000582","219011344069620",29.00,32.80,0,318.00,390.44,90.7,85.6,0.411,746756.0,746756.0,12930,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451312,2195728.00
07/07/2017 14:15,2,3.113,ACTIVE,214.41,346.86,59.986,1499451303,"201051344000955","219011344069620",29.58,31.50,0,333.03,367.90,93.3,88.1,0.442,766344.8,766344.8,12951,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451313,2195729.00
07/07/2017 14:15,2,1.941,ACTIVE,213.51,440.04,59.965,1499451303,"274151322000094","219011344069620",40.85,35.80,0,390.74,467.09,80.4,75.7,0.309,838299.9,838299.9,13180,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451314,2195730.00
07/07/2017 14:15,2,3.162,ACTIVE,216.22,349.86,59.996,1499451303,"201051344000579","219011344069620",29.38,35.00,0,334.54,371.51,94.0,88.9,0.442,776011.5,776011.5,12939,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451314,2195731.00
07/07/2017 14:15,2,3.131,ACTIVE,214.64,345.96,59.970,1499451303,"201051344000890","219011344069620",29.44,32.20,0,321.01,389.84,93.3,88.2,0.429,760382.6,760382.6,12949,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451315,2195732.00
07/07/2017 14:15,2,3.119,ACTIVE,215.09,348.96,59.970,1499451303,"201051344000438","219011344069620",29.74,31.50,0,334.24,370.90,94.0,88.8,0.446,762895.4,762895.4,12936,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451316,2195733.00
07/07/2017 14:15,2,3.119,ACTIVE,214.87,353.47,59.975,1499451303,"201051344000417","219011344069620",19.32,28.80,0,332.43,377.52,61.1,57.1,0.521,691013.0,691013.0,12965,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451317,2195734.00
07/07/2017 14:15,2,3.062,ACTIVE,212.83,352.27,59.933,1499451303,"274151322000083","219011344069620",29.24,38.80,0,327.92,377.22,90.6,85.5,0.358,1007916.9,1007916.9,12859,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451318,2195735.00
07/07/2017 14:15,2,3.264,ACTIVE,213.96,353.47,59.959,1499451303,"274151322000076","219011344069620",29.94,38.80,0,334.24,362.49,98.9,93.5,0.384,1075484.9,1075484.9,12865,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451319,2195736.00
07/07/2017 14:15,2,3.229,ACTIVE,215.54,350.17,59.965,1499451303,"201051344000868","219011344069620",28.98,35.20,0,317.10,391.04,94.8,89.6,0.442,756270.2,756270.2,12953,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451320,2195737.00
07/07/2017 14:15,2,3.293,ACTIVE,213.06,342.35,59.959,1499451303,"274151322000095","219011344069620",29.42,41.00,0,332.43,361.29,98.1,92.8,0.376,1065122.6,1065122.6,12874,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451321,2195738.00
07/07/2017 14:15,2,3.242,ACTIVE,216.45,357.98,59.970,1499451303,"201051344000988","219011344069620",18.96,33.00,0,333.03,382.03,62.3,58.2,0.539,663410.6,663410.6,12934,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451322,2195739.00
07/07/2017 14:15,2,3.281,ACTIVE,215.09,347.76,59.959,1499451303,"201051344001025","219011344069620",29.08,33.00,0,333.63,371.51,96.7,91.4,0.442,763107.6,763107.6,12944,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451322,2195740.00
07/07/2017 14:15,2,3.221,ACTIVE,216.00,349.56,59.959,1499451303,"201051344000458","219011344069620",28.96,37.00,0,318.61,391.94,94.4,89.2,0.455,767771.7,767771.7,12922,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451323,2195741.00
07/07/2017 14:15,2,3.258,ACTIVE,216.67,352.27,59.965,1499451303,"201051344000853","219011344069620",28.88,35.20,0,321.01,396.15,95.3,90.1,0.455,768818.6,768818.6,12938,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451324,2195742.00
07/07/2017 14:15,2,3.195,ACTIVE,215.09,348.96,59.975,1499451303,"201051344000685","219011344069620",29.56,30.30,0,317.70,389.84,95.6,90.4,0.468,762790.8,762790.8,12964,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451325,2195743.00
07/07/2017 14:15,2,3.207,ACTIVE,215.54,349.26,59.965,1499451303,"201051344000917","219011344069620",29.26,32.40,0,320.11,389.24,95.0,89.8,0.451,759456.1,759456.1,12951,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451326,2195744.00
07/07/2017 14:15,2,3.182,ACTIVE,215.09,348.66,59.975,1499451303,"201051344001145","219011344069620",29.68,29.30,0,320.71,389.84,95.7,90.4,0.455,767447.6,767447.6,12946,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451327,2195745.00
07/07/2017 14:15,2,3.252,ACTIVE,215.54,348.96,59.975,1499451303,"201051344000651","219011344069620",29.40,34.00,0,319.21,390.44,96.8,91.5,0.455,756215.4,756215.4,12943,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451328,2195746.00
07/07/2017 14:15,2,3.102,ACTIVE,213.06,341.15,59.965,1499451303,"274151322000088","219011344069620",28.84,35.00,0,327.32,377.82,90.6,85.5,0.336,966787.3,966787.3,12856,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451329,2195747.00
07/07/2017 14:15,2,2.156,ACTIVE,213.96,420.80,59.959,1499451303,"274151322000068","219011344069620",39.54,35.20,0,396.75,461.38,85.9,81.0,0.327,838916.0,838916.0,13195,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451330,2195748.00
07/07/2017 14:15,2,3.240,ACTIVE,215.09,347.76,59.938,1499451303,"201051344001135","219011344069620",29.56,32.60,0,333.63,371.51,97.1,91.8,0.455,751674.4,751674.4,12930,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451331,2195749.00
07/07/2017 14:15,2,3.277,ACTIVE,215.54,350.17,59.965,1499451303,"201051344000594","219011344069620",29.18,38.20,0,333.03,372.41,96.9,91.6,0.433,770854.7,770854.7,12935,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451332,2195750.00
07/07/2017 14:15,2,3.248,ACTIVE,215.54,348.06,59.986,1499451303,"201051344001203","219011344069620",29.36,34.50,0,334.24,372.41,96.6,91.3,0.451,761256.1,761256.1,12969,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451333,2195751.00
07/07/2017 14:15,2,3.107,ACTIVE,213.29,352.57,59.970,1499451303,"274151322000054","219011344069620",28.43,36.50,0,329.13,377.82,89.5,84.4,0.340,983543.1,983543.1,12838,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451334,2195752.00
07/07/2017 14:15,2,3.236,ACTIVE,216.00,349.26,59.975,1499451303,"201051344000867","219011344069620",29.00,39.30,0,333.93,371.21,95.1,89.9,0.429,755053.5,755053.5,12969,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451335,2195753.00
07/07/2017 14:15,2,3.117,ACTIVE,215.32,348.96,59.981,1499451303,"201051344001093","219011344069620",29.50,31.80,0,319.51,389.54,93.2,88.0,0.429,759395.0,759395.0,12959,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451336,2195754.00
07/07/2017 14:15,2,3.219,ACTIVE,216.22,349.86,59.970,1499451303,"201051344000900","219011344069620",29.12,35.40,0,318.91,391.64,95.0,89.7,0.442,776669.6,776669.6,12948,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451336,2195755.00
07/07/2017 14:15,2,3.168,ACTIVE,215.77,349.56,59.970,1499451303,"201051344000648","219011344069620",28.90,36.00,0,318.30,391.94,92.8,87.6,0.438,764427.9,764427.9,12937,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451337,2195756.00
07/07/2017 14:15,2,3.215,ACTIVE,216.22,349.86,59.975,1499451303,"201051344000569","219011344069620",29.02,35.40,0,317.10,391.94,94.6,89.4,0.451,778724.5,778724.5,12912,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451338,2195757.00
07/07/2017 14:15,2,3.230,ACTIVE,216.22,350.17,59.933,1499451303,"201051344000983","219011344069620",29.16,37.00,0,319.51,391.94,95.3,90.1,0.455,769321.3,769321.3,12941,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451339,2195758.00
