ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 14:15,2,3.248,ACTIVE,216.22,349.56,59.970,1499451303,"201051344001158","219011344069620",28.90,34.80,0,316.80,391.64,95.0,89.8,0.451,754048.4,754048.4,12944,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451340,2195759.00
07/07/2017 14:15,2,3.184,ACTIVE,216.45,351.37,59.981,1499451303,"201051344000576","219011344069620",29.00,36.80,0,317.10,395.25,93.6,88.4,0.446,768601.3,768601.3,12943,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451341,2195760.00
07/07/2017 14:15,2,3.094,ACTIVE,213.06,349.26,59.970,1499451303,"274151322000087","219011344069620",29.04,44.30,0,329.43,377.52,90.9,85.8,0.331,957661.0,957661.0,13039,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499451342,2195761.00
07/07/2017 14:30,2,3.814,ACTIVE,217.35,352.87,60.012,1499452204,"201051344000645","219011344069620",28.21,37.30,0,335.14,398.86,108.9,103.2,0.504,767567.6,767567.6,12924,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452205,2195762.00
07/07/2017 14:30,2,3.617,ACTIVE,213.96,346.86,59.981,1499452204,"274151322000085","219011344069620",27.59,37.30,0,329.13,379.62,101.0,95.6,0.384,979105.0,979105.0,12846,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452206,2195763.00
07/07/2017 14:30,2,3.807,ACTIVE,216.90,353.47,59.970,1499452204,"201051344000633","219011344069620",28.49,35.40,0,334.24,400.06,109.9,104.1,0.526,754385.6,754385.6,12976,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452207,2195764.00
07/07/2017 14:30,2,3.787,ACTIVE,217.35,354.07,59.970,1499452204,"201051344000469","219011344069620",28.45,33.50,0,334.24,400.36,109.1,103.4,0.517,757882.9,757882.9,12949,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452207,2195765.00
07/07/2017 14:30,2,3.730,ACTIVE,215.54,351.07,59.981,1499452204,"201051344000646","219011344069620",29.14,29.80,0,332.73,395.85,110.0,104.2,0.517,752902.0,752902.0,12940,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452208,2195766.00
07/07/2017 14:30,2,3.670,ACTIVE,214.19,345.96,59.970,1499452204,"274151322000052","219011344069620",28.71,38.20,0,332.13,382.63,106.7,101.1,0.415,1018212.4,1018212.4,12856,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452209,2195767.00
07/07/2017 14:30,2,3.818,ACTIVE,216.67,351.97,59.981,1499452204,"201051344000585","219011344069620",28.75,31.30,0,333.63,400.06,111.2,105.4,0.521,765856.6,765856.6,12940,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452210,2195768.00
07/07/2017 14:30,2,3.701,ACTIVE,215.54,350.17,59.981,1499452204,"201051344001230","219011344069620",28.82,30.80,0,332.43,394.35,108.0,102.3,0.508,757463.6,757463.6,12961,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452211,2195769.00
07/07/2017 14:30,2,3.689,ACTIVE,216.45,350.47,59.970,1499452204,"201051344000582","219011344069620",28.63,32.80,0,333.93,400.66,107.0,101.4,0.495,746782.5,746782.5,12931,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452212,2195770.00
07/07/2017 14:30,2,3.719,ACTIVE,215.54,350.17,59.991,1499452204,"201051344000955","219011344069620",29.00,31.30,0,332.73,395.25,109.3,103.5,0.504,766371.9,766371.9,12952,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452213,2195771.00
07/07/2017 14:30,2,2.354,ACTIVE,214.19,428.91,59.970,1499452204,"274151322000094","219011344069620",39.54,37.30,0,390.74,460.17,94.8,89.6,0.362,838323.4,838323.4,13181,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452214,2195772.00
07/07/2017 14:30,2,3.746,ACTIVE,217.35,353.17,59.975,1499452204,"201051344000579","219011344069620",28.73,34.80,0,334.84,400.66,109.1,103.3,0.508,776038.7,776038.7,12940,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452215,2195773.00
07/07/2017 14:30,2,3.701,ACTIVE,215.54,349.86,59.975,1499452204,"201051344000890","219011344069620",28.82,31.30,0,333.33,395.55,108.0,102.3,0.499,760409.6,760409.6,12950,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452216,2195774.00
07/07/2017 14:30,2,3.660,ACTIVE,216.22,351.37,59.975,1499452204,"201051344000438","219011344069620",29.28,30.80,0,333.93,397.05,108.6,102.9,0.513,762922.4,762922.4,12937,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452216,2195775.00
07/07/2017 14:30,2,3.639,ACTIVE,215.77,356.18,59.954,1499452204,"201051344000417","219011344069620",18.94,29.00,0,317.70,390.14,69.8,65.5,0.588,691030.3,691030.3,12966,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452217,2195776.00
07/07/2017 14:30,2,3.578,ACTIVE,213.96,349.86,59.975,1499452204,"274151322000083","219011344069620",28.65,38.40,0,332.43,382.33,103.8,98.3,0.411,1007942.8,1007942.8,12860,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452218,2195777.00
07/07/2017 14:30,2,3.766,ACTIVE,214.87,349.56,59.975,1499452204,"274151322000076","219011344069620",29.46,39.00,0,332.73,384.13,112.3,106.5,0.442,1075513.1,1075513.1,12866,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452219,2195778.00
07/07/2017 14:30,2,3.701,ACTIVE,216.22,351.37,59.986,1499452204,"201051344000868","219011344069620",28.41,34.00,0,334.24,399.16,106.5,100.9,0.491,756297.0,756297.0,12954,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452220,2195779.00
07/07/2017 14:30,2,3.727,ACTIVE,214.19,353.47,59.975,1499452204,"274151322000095","219011344069620",29.34,40.40,0,332.13,385.03,110.6,104.8,0.420,1065150.5,1065150.5,12875,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452221,2195780.00
07/07/2017 14:30,2,3.689,ACTIVE,217.35,360.08,59.991,1499452204,"201051344000988","219011344069620",18.63,33.00,0,318.30,397.05,69.6,65.2,0.592,663428.0,663428.0,12935,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452222,2195781.00
07/07/2017 14:30,2,3.705,ACTIVE,216.00,350.17,59.986,1499452204,"201051344001025","219011344069620",28.80,32.80,0,333.93,396.45,108.1,102.4,0.508,763134.8,763134.8,12945,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452223,2195782.00
07/07/2017 14:30,2,3.643,ACTIVE,217.13,352.57,59.986,1499452204,"201051344000458","219011344069620",28.51,37.00,0,334.84,399.46,105.1,99.5,0.504,767798.3,767798.3,12923,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452224,2195783.00
07/07/2017 14:30,2,3.666,ACTIVE,217.58,353.77,59.981,1499452204,"201051344000853","219011344069620",28.49,35.20,0,337.24,398.86,105.8,100.2,0.504,768845.4,768845.4,12939,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452225,2195784.00
07/07/2017 14:30,2,3.648,ACTIVE,215.54,351.37,59.991,1499452204,"201051344000685","219011344069620",28.86,29.50,0,333.63,395.55,106.6,101.0,0.526,762817.7,762817.7,12965,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452225,2195785.00
07/07/2017 14:30,2,3.576,ACTIVE,216.22,351.07,59.954,1499452204,"201051344000917","219011344069620",29.24,32.40,0,332.73,395.55,105.9,100.3,0.499,759482.8,759482.8,12952,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452226,2195786.00
07/07/2017 14:30,2,3.574,ACTIVE,215.77,351.07,59.975,1499452204,"201051344001145","219011344069620",29.38,29.50,0,333.33,395.55,106.3,100.7,0.499,767474.5,767474.5,12947,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452227,2195787.00
07/07/2017 14:30,2,3.676,ACTIVE,216.45,351.37,59.949,1499452204,"201051344000651","219011344069620",28.77,32.80,0,333.33,399.16,107.1,101.5,0.495,756242.5,756242.5,12944,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452228,2195788.00
07/07/2017 14:30,2,3.490,ACTIVE,213.74,355.58,59.981,1499452204,"274151322000088","219011344069620",28.25,35.60,0,327.62,381.12,99.8,94.4,0.376,966812.6,966812.6,12857,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452229,2195789.00
07/07/2017 14:30,2,2.385,ACTIVE,214.87,424.71,59.975,1499452204,"274151322000068","219011344069620",39.40,37.30,0,403.07,464.38,94.6,89.4,0.362,838939.8,838939.8,13196,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452230,2195790.00
07/07/2017 14:30,2,3.643,ACTIVE,215.77,350.47,59.981,1499452204,"201051344001135","219011344069620",28.96,32.20,0,333.33,395.55,106.8,101.2,0.495,751701.5,751701.5,12931,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452231,2195791.00
07/07/2017 14:30,2,3.645,ACTIVE,216.00,351.37,59.975,1499452204,"201051344000594","219011344069620",29.00,37.30,0,332.73,400.06,107.0,101.3,0.491,770881.8,770881.8,12936,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452232,2195792.00
07/07/2017 14:30,2,3.641,ACTIVE,216.45,350.77,59.975,1499452204,"201051344001203","219011344069620",28.96,33.00,0,333.93,399.76,106.8,101.2,0.504,761283.2,761283.2,12970,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452233,2195793.00
07/07/2017 14:30,2,3.451,ACTIVE,214.19,347.46,60.007,1499452204,"274151322000054","219011344069620",28.11,36.50,0,328.52,382.03,98.2,92.8,0.371,983568.1,983568.1,12839,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452234,2195794.00
07/07/2017 14:30,2,3.662,ACTIVE,216.67,351.97,59.975,1499452204,"201051344000867","219011344069620",28.41,37.50,0,334.84,399.16,105.4,99.8,0.473,755080.5,755080.5,12970,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452235,2195795.00
07/07/2017 14:30,2,3.586,ACTIVE,216.22,350.77,59.975,1499452204,"201051344001093","219011344069620",28.65,31.80,0,333.93,397.96,104.1,98.5,0.477,759421.6,759421.6,12960,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452236,2195796.00
07/07/2017 14:30,2,3.625,ACTIVE,216.90,352.27,59.954,1499452204,"201051344000900","219011344069620",28.69,34.50,0,334.24,400.66,105.3,99.7,0.486,776696.8,776696.8,12949,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452237,2195797.00
07/07/2017 14:30,2,3.568,ACTIVE,217.13,352.57,59.981,1499452204,"201051344000648","219011344069620",28.31,35.60,0,334.84,400.06,102.3,96.8,0.482,764454.3,764454.3,12938,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452238,2195798.00
07/07/2017 14:30,2,3.582,ACTIVE,217.13,352.87,60.028,1499452204,"201051344000569","219011344069620",28.53,34.80,0,334.54,399.46,103.6,98.1,0.491,778751.3,778751.3,12913,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452238,2195799.00
07/07/2017 14:30,2,3.584,ACTIVE,217.13,353.17,59.991,1499452204,"201051344000983","219011344069620",28.67,35.60,0,334.54,400.06,104.0,98.5,0.499,769348.1,769348.1,12942,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452239,2195800.00
07/07/2017 14:30,2,3.645,ACTIVE,217.13,351.97,59.970,1499452204,"201051344001158","219011344069620",28.01,35.00,0,334.54,400.66,103.4,97.9,0.486,754075.1,754075.1,12945,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452240,2195801.00
07/07/2017 14:30,2,3.531,ACTIVE,217.13,353.17,59.975,1499452204,"201051344000576","219011344069620",28.55,36.00,0,334.84,400.06,102.1,96.6,0.486,768627.7,768627.7,12944,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452241,2195802.00
07/07/2017 14:30,2,3.428,ACTIVE,214.19,348.06,59.986,1499452204,"274151322000087","219011344069620",28.33,44.00,0,332.43,379.92,98.4,93.0,0.367,957686.4,957686.4,13040,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499452242,2195803.00
07/07/2017 14:45,2,4.209,ACTIVE,217.35,353.77,59.954,1499453103,"201051344000645","219011344069620",28.61,36.00,0,336.64,386.53,122.0,115.9,0.561,767593.6,767593.6,12925,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453104,2195804.00
07/07/2017 14:45,2,3.994,ACTIVE,213.96,348.66,59.938,1499453103,"274151322000085","219011344069620",27.77,35.60,0,334.24,372.11,112.3,106.4,0.433,979129.1,979129.1,12847,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453105,2195805.00
07/07/2017 14:45,2,4.281,ACTIVE,217.13,355.58,59.986,1499453103,"201051344000633","219011344069620",28.90,34.50,0,336.64,385.33,125.3,119.0,0.601,754412.0,754412.0,12977,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453106,2195806.00
07/07/2017 14:45,2,4.328,ACTIVE,217.80,355.58,59.954,1499453103,"201051344000469","219011344069620",28.75,32.20,0,334.84,385.63,126.1,119.8,0.605,757909.2,757909.2,12950,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453107,2195807.00
07/07/2017 14:45,2,4.242,ACTIVE,215.77,352.87,60.002,1499453103,"201051344000646","219011344069620",29.74,28.30,0,332.73,384.43,127.8,121.4,0.610,752928.5,752928.5,12941,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453108,2195808.00
07/07/2017 14:45,2,4.219,ACTIVE,214.19,359.18,59.965,1499453103,"274151322000052","219011344069620",28.86,36.50,0,333.33,373.91,123.3,117.1,0.482,1018238.1,1018238.1,12857,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453109,2195809.00
07/07/2017 14:45,2,4.479,ACTIVE,216.90,354.37,59.949,1499453103,"201051344000585","219011344069620",29.22,30.50,0,333.93,383.83,132.7,126.1,0.614,765883.6,765883.6,12941,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453110,2195810.00
07/07/2017 14:45,2,4.389,ACTIVE,216.00,353.17,59.965,1499453103,"201051344001230","219011344069620",29.44,30.50,0,333.93,383.83,130.9,124.4,0.597,757489.9,757489.9,12962,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453111,2195811.00
07/07/2017 14:45,2,4.449,ACTIVE,217.13,354.97,59.991,1499453103,"201051344000582","219011344069620",29.24,32.20,0,333.63,384.73,131.8,125.3,0.610,746808.6,746808.6,12932,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453112,2195812.00
07/07/2017 14:45,2,4.514,ACTIVE,216.22,352.87,59.949,1499453103,"201051344000955","219011344069620",29.66,30.30,0,333.33,384.13,135.6,128.9,0.641,766398.5,766398.5,12953,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453113,2195813.00
07/07/2017 14:45,2,2.996,ACTIVE,214.41,421.40,59.938,1499453103,"274151322000094","219011344069620",39.16,36.80,0,397.96,449.95,118.7,112.7,0.455,838346.7,838346.7,13182,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453113,2195814.00
07/07/2017 14:45,2,4.705,ACTIVE,218.26,355.58,59.970,1499453103,"201051344000579","219011344069620",29.22,33.50,0,335.14,389.24,139.3,132.5,0.650,776065.4,776065.4,12941,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453114,2195815.00
07/07/2017 14:45,2,4.645,ACTIVE,216.22,354.07,59.965,1499453103,"201051344000890","219011344069620",29.48,30.80,0,333.33,384.43,138.7,131.9,0.632,760436.2,760436.2,12951,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453115,2195816.00
07/07/2017 14:45,2,4.650,ACTIVE,216.90,355.28,59.965,1499453103,"201051344000438","219011344069620",29.82,29.80,0,333.93,385.33,140.4,133.6,0.667,762949.2,762949.2,12938,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453116,2195817.00
07/07/2017 14:45,2,4.709,ACTIVE,216.45,350.17,59.959,1499453103,"201051344000417","219011344069620",19.08,27.80,0,318.00,390.14,91.0,85.9,0.429,691047.4,691047.4,12967,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453117,2195818.00
07/07/2017 14:45,2,4.627,ACTIVE,213.96,360.99,59.959,1499453103,"274151322000083","219011344069620",28.80,37.50,0,333.63,374.51,134.9,128.3,0.539,1007968.3,1007968.3,12861,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453118,2195819.00
07/07/2017 14:45,2,4.896,ACTIVE,215.32,364.59,59.954,1499453103,"274151322000076","219011344069620",29.74,38.00,0,333.63,376.31,147.3,140.3,0.570,1075540.8,1075540.8,12867,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453119,2195820.00
07/07/2017 14:45,2,4.883,ACTIVE,217.13,354.97,59.959,1499453103,"201051344000868","219011344069620",28.65,33.30,0,333.93,386.23,141.6,134.8,0.650,756323.5,756323.5,12955,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453120,2195821.00
07/07/2017 14:45,2,4.945,ACTIVE,213.96,364.29,59.949,1499453103,"274151322000095","219011344069620",29.40,38.40,0,333.63,376.62,147.1,140.1,0.557,1065177.9,1065177.9,12876,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453121,2195822.00
07/07/2017 14:45,2,4.922,ACTIVE,218.26,353.47,59.954,1499453103,"201051344000988","219011344069620",18.94,31.50,0,319.51,397.35,94.4,89.2,0.442,663445.2,663445.2,12936,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453122,2195823.00
07/07/2017 14:45,2,4.953,ACTIVE,217.35,355.58,59.970,1499453103,"201051344001025","219011344069620",29.48,31.80,0,333.93,386.83,147.8,140.8,0.667,763161.8,763161.8,12946,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453123,2195824.00
07/07/2017 14:45,2,4.953,ACTIVE,218.48,357.98,59.922,1499453103,"201051344000458","219011344069620",28.92,35.60,0,336.34,391.64,145.1,138.1,0.698,767824.5,767824.5,12924,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453124,2195825.00
07/07/2017 14:45,2,4.988,ACTIVE,218.93,360.69,59.981,1499453103,"201051344000853","219011344069620",29.02,34.30,0,339.34,391.34,146.6,139.6,0.689,768871.8,768871.8,12940,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453125,2195826.00
07/07/2017 14:45,2,5.008,ACTIVE,216.22,356.18,59.933,1499453103,"201051344000685","219011344069620",29.52,29.30,0,333.03,387.14,149.8,142.6,0.725,762844.3,762844.3,12966,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453126,2195827.00
07/07/2017 14:45,2,5.027,ACTIVE,217.13,357.08,59.965,1499453103,"201051344000917","219011344069620",29.32,32.20,0,333.03,388.34,149.5,142.4,0.703,759509.3,759509.3,12953,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453127,2195828.00
07/07/2017 14:45,2,5.076,ACTIVE,216.67,356.18,59.954,1499453103,"201051344001145","219011344069620",29.24,28.80,0,332.43,388.04,150.3,143.1,0.694,767501.1,767501.1,12948,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453128,2195829.00
07/07/2017 14:45,2,5.148,ACTIVE,217.58,355.88,59.965,1499453103,"201051344000651","219011344069620",29.20,32.00,0,334.24,388.94,152.3,145.1,0.698,756269.3,756269.3,12945,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453129,2195830.00
07/07/2017 14:45,2,4.896,ACTIVE,213.96,344.76,59.949,1499453103,"274151322000088","219011344069620",28.65,35.00,0,333.03,376.62,142.1,135.2,0.539,966837.5,966837.5,12858,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453130,2195831.00
07/07/2017 14:45,2,3.469,ACTIVE,215.32,424.71,59.944,1499453103,"274151322000068","219011344069620",38.57,36.50,0,398.26,455.37,134.8,128.2,0.508,838963.4,838963.4,13197,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453131,2195832.00
07/07/2017 14:45,2,5.250,ACTIVE,217.35,356.18,59.944,1499453103,"201051344001135","219011344069620",29.20,31.30,0,333.33,389.54,155.3,148.0,0.716,751728.3,751728.3,12932,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453132,2195833.00
07/07/2017 14:45,2,5.297,ACTIVE,217.35,357.68,59.954,1499453103,"201051344000594","219011344069620",29.40,36.30,0,331.23,391.34,157.7,150.3,0.720,770908.8,770908.8,12937,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453132,2195834.00
07/07/2017 14:45,2,5.359,ACTIVE,217.80,357.68,59.986,1499453103,"201051344001203","219011344069620",29.06,32.60,0,334.54,391.94,157.8,150.4,0.738,761310.1,761310.1,12971,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453133,2195835.00
07/07/2017 14:45,2,5.127,ACTIVE,214.64,361.59,59.949,1499453103,"274151322000054","219011344069620",27.97,35.80,0,333.33,377.52,145.2,138.3,0.548,983592.8,983592.8,12840,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453135,2195836.00
07/07/2017 14:45,2,5.383,ACTIVE,218.03,357.08,59.959,1499453103,"201051344000867","219011344069620",28.98,36.00,0,333.93,394.35,158.0,150.6,0.720,755107.3,755107.3,12971,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453136,2195837.00
07/07/2017 14:45,2,5.297,ACTIVE,217.80,357.98,59.991,1499453103,"201051344001093","219011344069620",29.32,30.80,0,333.93,391.64,157.4,150.0,0.720,759448.1,759448.1,12961,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453136,2195838.00
07/07/2017 14:45,2,5.416,ACTIVE,218.48,359.48,59.965,1499453103,"201051344000900","219011344069620",29.02,33.50,0,333.93,395.85,159.3,151.8,0.742,776723.7,776723.7,12950,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453137,2195839.00
07/07/2017 14:45,2,5.326,ACTIVE,218.71,357.38,59.954,1499453103,"201051344000648","219011344069620",28.92,34.00,0,335.74,395.55,155.9,148.6,0.734,764480.4,764480.4,12939,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453138,2195840.00
07/07/2017 14:45,2,5.404,ACTIVE,219.16,359.48,59.954,1499453103,"201051344000569","219011344069620",28.90,34.50,0,334.84,395.55,158.3,150.8,0.738,778777.8,778777.8,12914,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453139,2195841.00
07/07/2017 14:45,2,5.424,ACTIVE,218.93,360.08,59.959,1499453103,"201051344000983","219011344069620",29.00,34.50,0,334.24,396.15,159.3,151.8,0.756,769374.8,769374.8,12943,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453140,2195842.00
07/07/2017 14:45,2,5.445,ACTIVE,219.16,357.68,59.954,1499453103,"201051344001158","219011344069620",28.98,33.80,0,334.84,396.45,159.8,152.4,0.738,754101.7,754101.7,12946,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453141,2195843.00
07/07/2017 14:45,2,5.426,ACTIVE,219.16,362.79,59.949,1499453103,"201051344000576","219011344069620",28.98,35.20,0,335.14,396.45,159.3,151.9,0.729,768654.0,768654.0,12945,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453142,2195844.00
07/07/2017 14:45,2,5.252,ACTIVE,214.64,359.78,59.954,1499453103,"274151322000087","219011344069620",28.69,43.60,0,333.33,377.52,152.5,145.3,0.575,957711.6,957711.6,13041,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499453143,2195845.00
07/07/2017 15:00,2,8.873,ACTIVE,221.64,370.90,59.959,1499454004,"201051344000645","219011344069620",27.63,37.50,0,337.84,426.51,248.2,237.6,1.118,767631.5,767631.5,12926,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454005,2195846.00
07/07/2017 15:00,2,8.357,ACTIVE,215.54,351.97,59.959,1499454004,"274151322000085","219011344069620",26.10,39.30,0,331.23,394.65,220.7,211.1,0.840,979163.7,979163.7,12848,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454006,2195847.00
07/07/2017 15:00,2,8.760,ACTIVE,220.52,369.70,59.965,1499454004,"201051344000633","219011344069620",28.25,35.20,0,335.74,428.01,250.4,239.8,1.167,754450.5,754450.5,12978,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454007,2195848.00
07/07/2017 15:00,2,8.693,ACTIVE,222.32,374.51,59.965,1499454004,"201051344000469","219011344069620",28.13,33.80,0,335.44,427.71,247.5,236.9,1.136,757947.5,757947.5,12951,0,0,0,L,1122011218,0,125.62,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454007,2195849.00
07/07/2017 15:00,2,8.604,ACTIVE,219.16,365.49,59.965,1499454004,"201051344000646","219011344069620",28.84,29.50,0,332.43,423.81,251.3,240.6,1.162,752967.5,752967.5,12942,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454008,2195850.00
07/07/2017 15:00,2,8.377,ACTIVE,215.77,364.29,59.959,1499454004,"274151322000052","219011344069620",28.15,39.80,0,329.73,399.46,238.7,228.4,0.937,1018275.4,1018275.4,12858,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454009,2195851.00
07/07/2017 15:00,2,8.764,ACTIVE,220.74,370.30,59.970,1499454004,"201051344000585","219011344069620",28.51,31.50,0,333.93,421.40,252.9,242.2,1.158,765923.0,765923.0,12942,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454010,2195852.00
07/07/2017 15:00,2,8.633,ACTIVE,218.71,365.19,59.965,1499454004,"201051344001230","219011344069620",28.33,32.20,0,331.53,423.20,247.7,237.1,1.127,757528.5,757528.5,12963,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454011,2195853.00
07/07/2017 15:00,2,8.703,ACTIVE,220.52,370.90,59.954,1499454004,"201051344000582","219011344069620",27.85,34.00,0,333.93,422.60,245.4,234.9,1.109,746847.0,746847.0,12933,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454012,2195854.00
07/07/2017 15:00,2,8.525,ACTIVE,219.16,366.40,59.959,1499454004,"201051344000955","219011344069620",28.78,31.80,0,332.73,423.50,248.6,238.0,1.153,766437.7,766437.7,12954,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454013,2195855.00
07/07/2017 15:00,2,5.527,ACTIVE,215.54,431.02,59.954,1499454004,"274151322000094","219011344069620",39.34,39.30,0,394.65,464.98,221.2,211.6,0.844,838380.9,838380.9,13183,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454014,2195856.00
07/07/2017 15:00,2,8.701,ACTIVE,222.10,373.01,59.954,1499454004,"201051344000579","219011344069620",28.27,35.00,0,335.74,428.31,249.0,238.4,1.136,776104.6,776104.6,12942,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454015,2195857.00
07/07/2017 15:00,2,8.592,ACTIVE,218.71,367.30,59.949,1499454004,"201051344000890","219011344069620",28.39,32.00,0,333.03,423.81,247.1,236.5,1.123,760475.0,760475.0,12952,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454016,2195858.00
07/07/2017 15:00,2,8.582,ACTIVE,219.84,371.21,59.959,1499454004,"201051344000438","219011344069620",28.63,32.20,0,334.24,423.20,248.8,238.3,1.145,762988.4,762988.4,12939,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454017,2195859.00
07/07/2017 15:00,2,8.521,ACTIVE,219.39,360.38,59.970,1499454004,"201051344000417","219011344069620",18.39,29.80,0,318.30,396.75,158.8,151.3,0.747,691072.5,691072.5,12968,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454017,2195860.00
07/07/2017 15:00,2,8.227,ACTIVE,215.09,356.78,59.959,1499454004,"274151322000083","219011344069620",27.97,41.50,0,329.73,399.16,232.8,222.8,0.941,1008005.6,1008005.6,12862,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454018,2195861.00
07/07/2017 15:00,2,8.646,ACTIVE,216.22,357.98,59.965,1499454004,"274151322000076","219011344069620",28.61,43.00,0,331.83,405.77,250.4,239.8,0.963,1075581.3,1075581.3,12868,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454019,2195862.00
07/07/2017 15:00,2,8.365,ACTIVE,220.06,367.60,59.975,1499454004,"201051344000868","219011344069620",27.67,35.20,0,334.24,422.30,234.4,224.3,1.039,756362.2,756362.2,12956,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454020,2195863.00
07/07/2017 15:00,2,8.504,ACTIVE,215.09,373.91,59.959,1499454004,"274151322000095","219011344069620",28.51,42.80,0,327.62,401.86,245.1,234.6,0.924,1065218.0,1065218.0,12877,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454021,2195864.00
07/07/2017 15:00,2,8.266,ACTIVE,221.64,363.09,59.965,1499454004,"201051344000988","219011344069620",18.15,33.00,0,319.21,402.77,152.0,144.8,0.694,663470.3,663470.3,12937,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454022,2195865.00
07/07/2017 15:00,2,8.373,ACTIVE,220.06,368.80,59.975,1499454004,"201051344001025","219011344069620",28.07,33.80,0,333.33,422.90,238.1,227.9,1.056,763201.3,763201.3,12947,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454023,2195866.00
07/07/2017 15:00,2,8.094,ACTIVE,221.42,369.40,59.975,1499454004,"201051344000458","219011344069620",27.93,36.50,0,336.94,427.71,228.8,219.0,1.056,767863.1,767863.1,12925,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454024,2195867.00
07/07/2017 15:00,2,8.053,ACTIVE,221.87,371.21,59.928,1499454004,"201051344000853","219011344069620",27.93,35.00,0,337.54,427.11,227.7,217.9,1.056,768910.4,768910.4,12941,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454025,2195868.00
07/07/2017 15:00,2,8.078,ACTIVE,218.26,366.40,59.986,1499454004,"201051344000685","219011344069620",28.69,31.50,0,333.93,423.20,234.5,224.4,1.136,762883.7,762883.7,12967,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454026,2195869.00
07/07/2017 15:00,2,8.029,ACTIVE,219.84,367.30,59.981,1499454004,"201051344000917","219011344069620",28.41,33.50,0,333.03,421.40,230.9,221.0,1.083,759548.5,759548.5,12954,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454027,2195870.00
07/07/2017 15:00,2,7.973,ACTIVE,218.48,366.10,59.986,1499454004,"201051344001145","219011344069620",28.67,30.80,0,334.24,423.50,231.3,221.4,1.052,767540.4,767540.4,12949,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454028,2195871.00
07/07/2017 15:00,2,7.951,ACTIVE,220.06,367.00,59.986,1499454004,"201051344000651","219011344069620",28.55,34.00,0,334.24,422.90,229.8,219.9,1.034,756308.8,756308.8,12946,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454029,2195872.00
07/07/2017 15:00,2,7.549,ACTIVE,215.09,378.72,59.975,1499454004,"274151322000088","219011344069620",27.63,38.20,0,330.03,397.66,211.2,202.0,0.795,966874.0,966874.0,12859,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454030,2195873.00
07/07/2017 15:00,2,5.057,ACTIVE,216.00,428.61,59.970,1499454004,"274151322000068","219011344069620",39.38,40.60,0,400.36,466.49,201.4,192.5,0.765,838998.2,838998.2,13198,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454030,2195874.00
07/07/2017 15:00,2,7.666,ACTIVE,219.16,364.29,59.975,1499454004,"201051344001135","219011344069620",28.37,32.80,0,333.03,422.60,220.2,210.6,1.008,751767.7,751767.7,12933,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454031,2195875.00
07/07/2017 15:00,2,7.547,ACTIVE,218.93,364.59,59.954,1499454004,"201051344000594","219011344069620",28.27,37.30,0,332.43,424.41,216.0,206.6,0.981,770948.5,770948.5,12938,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454032,2195876.00
07/07/2017 15:00,2,7.473,ACTIVE,219.61,364.89,59.970,1499454004,"201051344001203","219011344069620",28.45,33.50,0,335.14,423.20,215.2,205.7,0.994,761349.5,761349.5,12972,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454033,2195877.00
07/07/2017 15:00,2,7.172,ACTIVE,215.32,359.78,59.970,1499454004,"274151322000054","219011344069620",27.00,39.50,0,330.63,397.35,195.9,187.2,0.747,983628.8,983628.8,12841,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454034,2195878.00
07/07/2017 15:00,2,7.598,ACTIVE,219.84,365.19,59.975,1499454004,"201051344000867","219011344069620",27.89,38.00,0,334.84,421.70,214.6,205.2,0.968,755146.4,755146.4,12972,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454035,2195879.00
07/07/2017 15:00,2,7.508,ACTIVE,219.61,367.90,59.944,1499454004,"201051344001093","219011344069620",28.41,32.80,0,333.93,422.30,216.1,206.6,0.986,759486.9,759486.9,12962,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454036,2195880.00
07/07/2017 15:00,2,7.795,ACTIVE,220.52,369.40,59.981,1499454004,"201051344000900","219011344069620",28.03,35.40,0,335.14,427.71,221.1,211.5,0.986,776762.8,776762.8,12951,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454037,2195881.00
07/07/2017 15:00,2,7.672,ACTIVE,220.29,367.60,59.991,1499454004,"201051344000648","219011344069620",27.93,35.80,0,335.44,429.22,217.0,207.6,0.994,764518.9,764518.9,12940,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454038,2195882.00
07/07/2017 15:00,2,7.705,ACTIVE,220.97,370.00,59.986,1499454004,"201051344000569","219011344069620",28.01,35.20,0,334.84,426.81,218.5,209.0,1.003,778816.5,778816.5,12915,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454039,2195883.00
07/07/2017 15:00,2,7.818,ACTIVE,220.97,367.30,59.986,1499454004,"201051344000983","219011344069620",27.69,35.80,0,335.44,427.41,219.1,209.6,1.016,769413.7,769413.7,12944,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454040,2195884.00
07/07/2017 15:00,2,7.711,ACTIVE,221.19,369.10,59.986,1499454004,"201051344001158","219011344069620",27.91,35.20,0,335.14,428.01,217.9,208.4,0.990,754140.6,754140.6,12947,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454041,2195885.00
07/07/2017 15:00,2,7.428,ACTIVE,220.74,367.60,59.986,1499454004,"201051344000576","219011344069620",28.21,36.50,0,337.24,426.81,212.0,202.7,0.977,768692.6,768692.6,12946,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454042,2195886.00
07/07/2017 15:00,2,7.326,ACTIVE,215.09,357.08,59.975,1499454004,"274151322000087","219011344069620",27.59,47.80,0,330.93,396.45,204.6,195.5,0.765,957748.4,957748.4,13042,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454043,2195887.00
07/07/2017 15:15,2,7.016,ACTIVE,220.52,365.19,59.965,1499454903,"201051344000645","219011344069620",27.65,39.00,0,331.23,426.51,196.4,187.7,0.884,767667.9,767667.9,12927,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454905,2195888.00
07/07/2017 15:15,2,6.689,ACTIVE,215.32,351.37,59.959,1499454903,"274151322000085","219011344069620",26.24,39.80,0,331.23,394.95,177.8,169.7,0.685,979196.8,979196.8,12849,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454905,2195889.00
07/07/2017 15:15,2,7.014,ACTIVE,219.39,363.99,59.970,1499454903,"201051344000633","219011344069620",27.79,36.50,0,335.44,425.91,197.3,188.5,0.910,754487.4,754487.4,12979,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454906,2195890.00
07/07/2017 15:15,2,6.986,ACTIVE,220.74,364.89,59.933,1499454903,"201051344000469","219011344069620",27.55,35.20,0,335.74,427.71,195.0,186.3,0.906,757984.2,757984.2,12952,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454907,2195891.00
07/07/2017 15:15,2,6.918,ACTIVE,217.80,361.59,59.959,1499454903,"201051344000646","219011344069620",28.35,31.00,0,330.63,423.20,198.6,189.7,0.937,753004.8,753004.8,12943,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454908,2195892.00
07/07/2017 15:15,2,6.688,ACTIVE,215.54,354.97,59.970,1499454903,"274151322000052","219011344069620",28.29,41.00,0,330.63,398.56,191.5,182.9,0.747,1018311.3,1018311.3,12859,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454909,2195893.00
07/07/2017 15:15,2,7.088,ALERT,219.16,366.70,59.981,1499454903,"201051344000585","219011344069620",28.13,33.00,0,303.28,422.30,202.0,193.0,0.941,765960.7,765960.7,12943,0,0,0,L,1122011218,0,124.72,124.72,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454911,2195894.00
07/07/2017 15:15,2,7.041,ALERT,217.58,362.19,59.975,1499454903,"201051344001230","219011344069620",28.17,32.40,0,302.68,422.30,200.7,191.8,0.932,757565.2,757565.2,12964,0,0,0,L,1122011218,0,124.72,123.59,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454913,2195895.00
07/07/2017 15:15,2,7.115,ALERT,219.16,365.80,59.965,1499454903,"201051344000582","219011344069620",28.05,34.50,0,284.34,421.40,202.1,193.1,0.910,746883.6,746883.6,12934,0,0,0,L,1122011218,0,125.17,124.72,0002,31,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454914,2195896.00
07/07/2017 15:15,2,7.170,ACTIVE,217.80,362.79,59.975,1499454903,"201051344000955","219011344069620",28.45,33.00,0,331.23,422.30,206.5,197.4,0.977,766475.1,766475.1,12955,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454915,2195897.00
07/07/2017 15:15,2,4.539,ACTIVE,215.54,441.84,59.970,1499454903,"274151322000094","219011344069620",39.82,40.20,0,393.75,462.58,182.2,174.0,0.698,838413.8,838413.8,13184,0,0,0,L,1151911521,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454916,2195898.00
07/07/2017 15:15,2,7.387,ACTIVE,220.97,367.60,59.981,1499454903,"201051344000579","219011344069620",28.11,36.00,0,337.24,426.51,210.3,201.1,0.968,776142.0,776142.0,12943,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454917,2195899.00
07/07/2017 15:15,2,7.332,ALERT,217.80,363.99,59.981,1499454903,"201051344000890","219011344069620",28.11,33.00,0,302.98,422.00,208.7,199.5,0.941,760512.1,760512.1,12953,0,0,0,L,1122011218,0,124.94,123.36,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454919,2195900.00
