ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 15:15,2,7.307,ACTIVE,218.71,364.89,59.981,1499454903,"201051344000438","219011344069620",28.49,32.80,0,334.24,421.70,210.8,201.5,0.955,763026.0,763026.0,12940,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454920,2195901.00
07/07/2017 15:15,2,7.260,ACTIVE,218.26,356.78,59.981,1499454903,"201051344000417","219011344069620",18.33,31.00,0,317.10,394.95,134.8,128.2,0.632,691096.4,691096.4,12969,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454921,2195902.00
07/07/2017 15:15,2,7.062,ACTIVE,215.09,353.77,59.986,1499454903,"274151322000083","219011344069620",27.93,42.50,0,329.43,397.05,199.6,190.7,0.795,1008041.4,1008041.4,12863,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454922,2195903.00
07/07/2017 15:15,2,7.445,ACTIVE,216.45,365.49,59.975,1499454903,"274151322000076","219011344069620",28.63,44.00,0,332.13,400.36,215.9,206.5,0.826,1075620.1,1075620.1,12869,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454923,2195904.00
07/07/2017 15:15,2,7.270,ACTIVE,219.16,364.89,59.981,1499454903,"201051344000868","219011344069620",27.67,36.00,0,333.03,417.19,203.9,194.8,0.919,756398.9,756398.9,12957,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454923,2195905.00
07/07/2017 15:15,2,7.369,ACTIVE,215.32,356.78,59.981,1499454903,"274151322000095","219011344069620",28.53,44.30,0,329.13,399.46,212.9,203.6,0.791,1065256.4,1065256.4,12878,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454924,2195906.00
07/07/2017 15:15,2,7.279,ACTIVE,220.74,360.08,59.981,1499454903,"201051344000988","219011344069620",17.91,35.00,0,318.61,398.56,132.0,125.5,0.605,663494.2,663494.2,12938,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454925,2195907.00
07/07/2017 15:15,2,7.303,ALERT,218.93,363.99,59.986,1499454903,"201051344001025","219011344069620",27.93,34.50,0,302.37,418.09,206.4,197.3,0.902,763238.8,763238.8,12948,0,0,0,L,1122011218,0,124.94,124.49,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454927,2195908.00
07/07/2017 15:15,2,7.369,ACTIVE,220.74,366.40,59.959,1499454903,"201051344000458","219011344069620",27.39,38.20,0,336.94,421.40,204.4,195.3,0.950,767899.7,767899.7,12926,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454928,2195909.00
07/07/2017 15:15,2,7.428,ACTIVE,221.42,368.50,59.981,1499454903,"201051344000853","219011344069620",27.69,36.80,0,326.12,421.40,208.3,199.2,0.972,768947.1,768947.1,12942,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454929,2195910.00
07/07/2017 15:15,2,7.467,ACTIVE,217.80,363.39,59.986,1499454903,"201051344000685","219011344069620",28.45,32.20,0,332.73,418.39,215.2,205.8,1.034,762921.3,762921.3,12968,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454930,2195911.00
07/07/2017 15:15,2,7.512,ACTIVE,219.16,364.89,59.975,1499454903,"201051344000917","219011344069620",28.49,35.20,0,333.33,415.99,216.7,207.2,1.012,759585.7,759585.7,12955,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454931,2195912.00
07/07/2017 15:15,2,7.662,ALERT,218.26,366.10,60.012,1499454903,"201051344001145","219011344069620",28.41,32.00,0,288.25,417.79,220.4,210.8,1.012,767577.7,767577.7,12950,0,0,0,L,1122011218,0,124.94,124.04,0002,31,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454933,2195913.00
07/07/2017 15:15,2,7.830,ALERT,220.06,368.20,60.023,1499454903,"201051344000651","219011344069620",28.13,35.20,0,302.98,416.59,222.9,213.2,1.003,756346.1,756346.1,12947,0,0,0,L,1122011218,0,126.07,124.72,0002,31,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454934,2195914.00
07/07/2017 15:15,2,7.441,ACTIVE,215.77,358.28,59.965,1499454903,"274151322000088","219011344069620",27.65,38.60,0,329.73,393.45,208.4,199.2,0.787,966908.8,966908.8,12860,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454935,2195915.00
07/07/2017 15:15,2,5.098,ACTIVE,216.45,432.52,59.975,1499454903,"274151322000068","219011344069620",39.12,40.60,0,394.95,461.08,202.6,193.6,0.769,839031.5,839031.5,13199,0,0,0,L,1151911521,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454936,2195916.00
07/07/2017 15:15,2,7.961,ACTIVE,219.39,366.40,59.991,1499454903,"201051344001135","219011344069620",27.95,34.00,0,333.33,415.99,225.3,215.5,1.016,751805.1,751805.1,12934,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454937,2195917.00
07/07/2017 15:15,2,8.090,ACTIVE,219.16,368.20,59.975,1499454903,"201051344000594","219011344069620",27.97,38.00,0,333.03,418.39,229.2,219.3,1.039,770986.1,770986.1,12939,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454938,2195918.00
07/07/2017 15:15,2,7.986,ACTIVE,219.84,367.60,59.981,1499454903,"201051344001203","219011344069620",28.31,35.60,0,335.74,415.99,228.9,219.0,1.056,761387.0,761387.0,12973,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454939,2195919.00
07/07/2017 15:15,2,7.785,ACTIVE,216.00,365.19,59.959,1499454903,"274151322000054","219011344069620",26.32,40.20,0,330.03,392.25,207.5,198.4,0.791,983662.8,983662.8,12842,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454940,2195920.00
07/07/2017 15:15,2,8.273,ACTIVE,220.29,365.80,59.975,1499454903,"201051344000867","219011344069620",27.33,38.60,0,335.44,415.69,228.9,219.1,1.034,755183.4,755183.4,12973,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454941,2195921.00
07/07/2017 15:15,2,8.072,ACTIVE,219.84,369.40,59.975,1499454903,"201051344001093","219011344069620",28.05,33.00,0,334.54,415.39,229.3,219.4,1.034,759523.7,759523.7,12963,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454942,2195922.00
07/07/2017 15:15,2,8.164,ACTIVE,220.97,370.90,59.965,1499454903,"201051344000900","219011344069620",27.97,36.50,0,325.82,420.80,231.2,221.2,1.030,776800.1,776800.1,12952,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454943,2195923.00
07/07/2017 15:15,2,8.092,ACTIVE,221.19,370.30,59.975,1499454903,"201051344000648","219011344069620",27.49,37.50,0,323.41,419.30,225.3,215.5,1.030,764555.3,764555.3,12941,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454944,2195924.00
07/07/2017 15:15,2,8.172,ACTIVE,221.42,370.60,59.975,1499454903,"201051344000569","219011344069620",27.29,36.80,0,336.04,419.60,225.9,216.1,1.003,778853.2,778853.2,12916,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454944,2195925.00
07/07/2017 15:15,2,8.076,ACTIVE,221.64,370.60,59.981,1499454903,"201051344000983","219011344069620",27.69,38.20,0,328.82,421.70,226.2,216.4,1.052,769450.6,769450.6,12945,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454945,2195926.00
07/07/2017 15:15,2,8.168,ACTIVE,221.64,370.30,59.986,1499454903,"201051344001158","219011344069620",27.49,35.40,0,336.64,421.10,227.4,217.6,1.052,754177.4,754177.4,12948,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454946,2195927.00
07/07/2017 15:15,2,8.148,ACTIVE,221.42,370.00,59.981,1499454903,"201051344000576","219011344069620",27.31,38.20,0,336.04,420.80,225.3,215.6,1.034,768729.0,768729.0,12947,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454947,2195928.00
07/07/2017 15:15,2,7.758,ACTIVE,215.77,370.30,59.970,1499454903,"274151322000087","219011344069620",27.43,48.80,0,330.03,393.15,215.5,206.0,0.826,957783.2,957783.2,13043,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499454948,2195929.00
07/07/2017 15:30,2,7.869,ACTIVE,220.97,367.60,59.986,1499455803,"201051344000645","219011344069620",26.68,41.80,0,336.94,422.90,212.4,203.1,0.963,767717.1,767717.1,12928,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455804,2195930.00
07/07/2017 15:30,2,7.463,ACTIVE,216.00,363.69,59.991,1499455803,"274151322000085","219011344069620",25.15,43.40,0,330.93,392.55,190.1,181.5,0.725,979241.1,979241.1,12850,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455805,2195931.00
07/07/2017 15:30,2,7.879,ACTIVE,220.06,366.10,60.012,1499455803,"201051344000633","219011344069620",27.06,40.80,0,335.44,422.00,215.8,206.4,1.012,754537.3,754537.3,12980,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455806,2195932.00
07/07/2017 15:30,2,7.816,ACTIVE,221.42,368.20,59.991,1499455803,"201051344000469","219011344069620",27.00,38.80,0,336.04,423.81,213.8,204.4,0.999,758033.7,758033.7,12953,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455807,2195933.00
07/07/2017 15:30,2,7.797,ACTIVE,218.48,365.80,60.002,1499455803,"201051344000646","219011344069620",27.89,35.00,0,333.33,421.40,220.1,210.5,1.034,753055.7,753055.7,12944,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455808,2195934.00
07/07/2017 15:30,2,7.568,ACTIVE,215.77,370.60,59.991,1499455803,"274151322000052","219011344069620",27.69,44.50,0,330.03,397.35,212.1,202.8,0.835,1018360.3,1018360.3,12860,0,0,0,L,1151911521,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455808,2195935.00
07/07/2017 15:30,2,8.055,ACTIVE,219.84,366.10,59.991,1499455803,"201051344000585","219011344069620",27.17,36.00,0,334.24,419.00,221.6,212.0,1.030,766012.0,766012.0,12945,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455809,2195936.00
07/07/2017 15:30,2,7.645,ACTIVE,218.03,362.79,59.996,1499455803,"201051344001230","219011344069620",28.07,35.40,0,331.83,420.20,217.4,207.9,1.008,757615.7,757615.7,12966,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455810,2195937.00
07/07/2017 15:30,2,7.805,ACTIVE,219.84,368.20,60.018,1499455803,"201051344000582","219011344069620",27.29,38.00,0,333.93,419.90,215.6,206.2,0.986,746933.7,746933.7,12936,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455811,2195938.00
07/07/2017 15:30,2,7.617,ACTIVE,218.71,366.70,59.991,1499455803,"201051344000955","219011344069620",28.39,36.30,0,333.03,421.10,218.8,209.3,1.030,766525.8,766525.8,12956,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455812,2195939.00
07/07/2017 15:30,2,5.109,ACTIVE,215.54,428.91,59.996,1499455803,"274151322000094","219011344069620",37.95,43.20,0,385.63,463.18,196.2,187.4,0.756,838458.9,838458.9,13185,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455813,2195940.00
07/07/2017 15:30,2,7.828,ACTIVE,221.42,368.80,60.034,1499455803,"201051344000579","219011344069620",27.55,38.80,0,336.34,425.61,218.4,208.9,0.999,776192.6,776192.6,12944,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455814,2195941.00
07/07/2017 15:30,2,7.877,ACTIVE,218.03,364.59,59.986,1499455803,"201051344000890","219011344069620",27.35,35.60,0,333.93,420.50,218.1,208.6,0.986,760562.5,760562.5,12955,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455815,2195942.00
07/07/2017 15:30,2,7.748,ACTIVE,218.93,366.70,60.007,1499455803,"201051344000438","219011344069620",28.13,36.00,0,334.54,420.50,220.6,210.9,1.034,763076.8,763076.8,12941,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455816,2195943.00
07/07/2017 15:30,2,7.791,ACTIVE,218.71,356.78,59.996,1499455803,"201051344000417","219011344069620",17.91,33.00,0,334.84,394.95,141.3,134.5,0.663,691128.8,691128.8,12970,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455817,2195944.00
07/07/2017 15:30,2,7.664,ACTIVE,215.54,378.72,60.012,1499455803,"274151322000083","219011344069620",27.17,47.00,0,329.73,396.45,210.8,201.5,0.844,1008089.9,1008089.9,12864,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455817,2195945.00
07/07/2017 15:30,2,8.027,ACTIVE,216.67,359.78,59.981,1499455803,"274151322000076","219011344069620",28.17,47.80,0,331.83,405.77,229.0,219.1,0.893,1075672.6,1075672.6,12870,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455818,2195946.00
07/07/2017 15:30,2,7.887,ACTIVE,219.84,365.80,59.991,1499455803,"201051344000868","219011344069620",26.92,39.00,0,334.84,418.70,215.1,205.7,0.968,756448.4,756448.4,12958,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455819,2195947.00
07/07/2017 15:30,2,7.998,ACTIVE,215.09,360.38,59.959,1499455803,"274151322000095","219011344069620",27.97,50.00,0,328.52,401.56,226.3,216.5,0.853,1065308.4,1065308.4,12879,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455820,2195948.00
07/07/2017 15:30,2,7.668,ACTIVE,221.19,361.89,59.991,1499455803,"201051344000988","219011344069620",17.89,37.80,0,338.44,399.46,138.7,132.0,0.636,663526.2,663526.2,12939,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455821,2195949.00
07/07/2017 15:30,2,7.982,ACTIVE,219.39,364.59,60.002,1499455803,"201051344001025","219011344069620",27.31,37.50,0,334.24,419.60,220.7,211.1,0.977,763289.6,763289.6,12950,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455822,2195950.00
07/07/2017 15:30,2,7.777,ACTIVE,221.42,367.90,59.991,1499455803,"201051344000458","219011344069620",27.17,41.80,0,337.54,423.81,214.0,204.6,0.999,767949.0,767949.0,12927,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455823,2195951.00
07/07/2017 15:30,2,7.799,ACTIVE,221.87,371.81,59.996,1499455803,"201051344000853","219011344069620",27.08,40.80,0,338.44,424.11,213.9,204.5,1.025,768996.4,768996.4,12943,0,0,0,L,1122011218,0,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455824,2195952.00
07/07/2017 15:30,2,7.826,ACTIVE,218.03,364.29,59.991,1499455803,"201051344000685","219011344069620",28.01,35.40,0,333.63,420.80,221.9,212.3,1.065,762972.4,762972.4,12969,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455825,2195953.00
07/07/2017 15:30,2,7.822,ACTIVE,219.61,365.80,60.002,1499455803,"201051344000917","219011344069620",27.65,37.80,0,333.33,418.70,219.0,209.5,1.025,759636.2,759636.2,12956,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455826,2195954.00
07/07/2017 15:30,2,7.822,ACTIVE,218.48,365.19,59.996,1499455803,"201051344001145","219011344069620",27.93,35.40,0,333.63,420.80,221.3,211.6,1.003,767628.7,767628.7,12952,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455827,2195955.00
07/07/2017 15:30,2,7.824,ACTIVE,220.06,366.70,59.991,1499455803,"201051344000651","219011344069620",27.69,38.60,0,335.14,419.60,219.4,209.9,0.990,756396.6,756396.6,12949,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455828,2195956.00
07/07/2017 15:30,2,7.455,ACTIVE,215.54,377.52,59.991,1499455803,"274151322000088","219011344069620",27.04,41.80,0,329.73,395.55,204.0,195.0,0.773,966955.8,966955.8,12861,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455828,2195957.00
07/07/2017 15:30,2,5.053,ACTIVE,216.45,419.60,59.981,1499455803,"274151322000068","219011344069620",38.72,43.80,0,391.64,460.78,198.2,189.3,0.751,839076.8,839076.8,13200,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455829,2195958.00
07/07/2017 15:30,2,7.744,ACTIVE,219.39,367.30,60.002,1499455803,"201051344001135","219011344069620",27.93,37.50,0,334.24,419.90,218.9,209.3,0.990,751855.4,751855.4,12935,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455830,2195959.00
07/07/2017 15:30,2,7.896,ACTIVE,219.16,366.40,59.954,1499455803,"201051344000594","219011344069620",27.51,40.80,0,333.63,420.50,220.1,210.5,1.008,771036.7,771036.7,12940,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455831,2195960.00
07/07/2017 15:30,2,7.926,ACTIVE,219.84,366.40,59.986,1499455803,"201051344001203","219011344069620",27.23,38.40,0,335.14,419.90,218.5,209.0,1.008,761437.4,761437.4,12974,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455832,2195961.00
07/07/2017 15:30,2,7.477,ACTIVE,215.54,369.70,59.986,1499455803,"274151322000054","219011344069620",25.88,43.80,0,329.73,394.65,195.9,187.2,0.742,983708.2,983708.2,12843,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455833,2195962.00
07/07/2017 15:30,2,7.873,ACTIVE,220.06,366.40,59.986,1499455803,"201051344000867","219011344069620",27.00,42.00,0,334.54,418.09,215.2,205.7,0.977,755233.0,755233.0,12974,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455834,2195963.00
07/07/2017 15:30,2,7.553,ACTIVE,219.84,366.10,59.970,1499455803,"201051344001093","219011344069620",27.95,36.30,0,333.93,418.09,213.8,204.4,0.968,759573.3,759573.3,12964,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455835,2195964.00
07/07/2017 15:30,2,7.867,ACTIVE,220.97,368.50,60.002,1499455803,"201051344000900","219011344069620",27.31,40.40,0,335.74,424.41,217.5,208.0,0.977,776850.2,776850.2,12953,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455836,2195965.00
07/07/2017 15:30,2,7.701,ACTIVE,220.97,366.70,59.991,1499455803,"201051344000648","219011344069620",27.12,40.80,0,336.64,422.90,211.4,202.1,0.972,764604.0,764604.0,12942,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455837,2195966.00
07/07/2017 15:30,2,7.674,ACTIVE,220.97,368.80,60.002,1499455803,"201051344000569","219011344069620",27.35,40.60,0,335.44,423.50,212.5,203.1,0.981,778902.3,778902.3,12917,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455838,2195967.00
07/07/2017 15:30,2,7.715,ACTIVE,221.42,370.30,59.991,1499455803,"201051344000983","219011344069620",27.27,41.00,0,336.64,424.11,213.1,203.8,0.990,769499.8,769499.8,12946,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455839,2195968.00
07/07/2017 15:30,2,7.793,ACTIVE,221.42,367.30,60.002,1499455803,"201051344001158","219011344069620",26.96,39.00,0,336.64,423.50,212.6,203.3,0.963,754226.6,754226.6,12949,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455839,2195969.00
07/07/2017 15:30,2,7.697,ACTIVE,221.19,368.50,60.002,1499455803,"201051344000576","219011344069620",27.14,41.00,0,336.64,425.61,211.4,202.2,0.972,768777.8,768777.8,12948,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455841,2195970.00
07/07/2017 15:30,2,7.494,ACTIVE,215.77,376.31,60.018,1499455803,"274151322000087","219011344069620",26.80,50.60,0,329.43,394.95,203.2,194.2,0.782,957830.1,957830.1,13044,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499455841,2195971.00
07/07/2017 15:45,2,5.453,ACTIVE,218.71,359.48,59.949,1499456704,"201051344000645","219011344069620",28.01,42.00,0,317.70,416.29,154.8,147.5,0.712,767754.3,767754.3,12929,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456705,2195972.00
07/07/2017 15:45,2,5.156,ACTIVE,214.64,362.49,59.949,1499456704,"274151322000085","219011344069620",27.04,40.80,0,330.03,388.34,141.2,134.3,0.539,979274.6,979274.6,12851,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456706,2195973.00
07/07/2017 15:45,2,5.451,ACTIVE,218.26,361.59,59.938,1499456704,"201051344000633","219011344069620",28.57,39.30,0,318.30,413.29,157.6,150.2,0.747,754575.4,754575.4,12981,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456707,2195974.00
07/07/2017 15:45,2,5.480,ACTIVE,219.16,361.29,59.954,1499456704,"201051344000469","219011344069620",28.25,36.80,0,317.70,418.09,156.8,149.5,0.756,758071.3,758071.3,12954,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456707,2195975.00
07/07/2017 15:45,2,5.482,ACTIVE,217.13,357.38,59.954,1499456704,"201051344000646","219011344069620",29.18,32.20,0,318.30,415.99,161.9,154.4,0.769,753094.5,753094.5,12945,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456708,2195976.00
07/07/2017 15:45,2,5.361,ACTIVE,214.87,363.39,59.954,1499456704,"274151322000052","219011344069620",28.90,41.00,0,328.82,393.15,156.8,149.4,0.614,1018397.6,1018397.6,12861,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456709,2195977.00
07/07/2017 15:45,2,5.758,ACTIVE,218.26,359.78,59.949,1499456704,"201051344000585","219011344069620",28.75,34.30,0,318.61,414.19,167.7,159.9,0.778,766051.3,766051.3,12946,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456710,2195978.00
07/07/2017 15:45,2,5.607,ACTIVE,216.90,357.08,59.954,1499456704,"201051344001230","219011344069620",28.63,33.80,0,318.91,413.89,162.7,155.1,0.760,757653.8,757653.8,12967,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456711,2195979.00
07/07/2017 15:45,2,5.605,ACTIVE,218.48,358.88,59.949,1499456704,"201051344000582","219011344069620",28.82,38.00,0,318.30,415.09,163.5,155.9,0.756,746971.6,746971.6,12937,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456712,2195980.00
07/07/2017 15:45,2,5.586,ACTIVE,217.35,357.98,59.949,1499456704,"201051344000955","219011344069620",29.56,35.20,0,317.10,415.09,167.1,159.4,0.791,766564.5,766564.5,12957,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456713,2195981.00
07/07/2017 15:45,2,3.729,ACTIVE,214.87,418.39,59.933,1499456704,"274151322000094","219011344069620",39.02,41.30,0,388.34,458.67,146.4,139.4,0.566,838492.9,838492.9,13186,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456714,2195982.00
07/07/2017 15:45,2,5.646,ACTIVE,219.16,361.29,59.954,1499456704,"201051344000579","219011344069620",29.18,37.50,0,320.71,419.60,166.7,159.0,0.787,776231.2,776231.2,12945,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456715,2195983.00
07/07/2017 15:45,2,5.670,ACTIVE,216.90,356.48,59.954,1499456704,"201051344000890","219011344069620",28.78,33.80,0,319.21,414.79,165.3,157.6,0.756,760600.7,760600.7,12956,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456716,2195984.00
07/07/2017 15:45,2,5.646,ACTIVE,218.03,360.08,59.933,1499456704,"201051344000438","219011344069620",29.24,35.20,0,317.10,416.29,167.3,159.6,0.782,763115.5,763115.5,12942,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456717,2195985.00
07/07/2017 15:45,2,5.701,ACTIVE,217.35,353.17,59.944,1499456704,"201051344000417","219011344069620",18.71,31.80,0,316.20,390.74,108.0,102.3,0.504,691153.4,691153.4,12971,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456717,2195986.00
07/07/2017 15:45,2,5.572,ACTIVE,214.64,367.30,59.959,1499456704,"274151322000083","219011344069620",28.92,42.80,0,329.13,392.25,163.1,155.5,0.628,1008126.8,1008126.8,12865,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456718,2195987.00
07/07/2017 15:45,2,5.957,ACTIVE,215.54,368.80,59.954,1499456704,"274151322000076","219011344069620",29.42,44.50,0,330.33,406.37,177.4,169.3,0.689,1075712.6,1075712.6,12871,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456720,2195988.00
07/07/2017 15:45,2,5.855,ACTIVE,218.26,360.08,59.933,1499456704,"201051344000868","219011344069620",28.47,38.40,0,315.90,412.68,168.8,161.0,0.769,756485.9,756485.9,12959,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456720,2195989.00
07/07/2017 15:45,2,6.141,ACTIVE,214.64,344.15,59.954,1499456704,"274151322000095","219011344069620",28.78,45.80,0,328.52,396.15,178.9,170.8,0.654,1065348.0,1065348.0,12880,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456721,2195990.00
07/07/2017 15:45,2,5.996,ACTIVE,219.61,357.68,59.954,1499456704,"201051344000988","219011344069620",18.65,36.00,0,318.91,399.16,113.3,107.4,0.535,663550.4,663550.4,12940,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456722,2195991.00
07/07/2017 15:45,2,6.088,ACTIVE,218.26,357.98,59.970,1499456704,"201051344001025","219011344069620",28.96,36.30,0,318.00,415.39,178.5,170.3,0.795,763328.3,763328.3,12951,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456723,2195992.00
07/07/2017 15:45,2,6.027,ACTIVE,219.61,363.69,59.965,1499456704,"201051344000458","219011344069620",28.53,40.20,0,316.80,417.19,174.1,166.1,0.826,767986.4,767986.4,12928,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456724,2195993.00
07/07/2017 15:45,2,6.066,ACTIVE,220.06,363.99,59.959,1499456704,"201051344000853","219011344069620",28.31,39.00,0,321.91,417.79,174.1,166.1,0.818,769033.7,769033.7,12944,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456725,2195994.00
07/07/2017 15:45,2,5.998,ACTIVE,217.35,359.78,59.959,1499456704,"201051344000685","219011344069620",29.32,34.00,0,316.80,415.09,178.1,170.0,0.849,763011.1,763011.1,12970,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456726,2195995.00
07/07/2017 15:45,2,5.957,ACTIVE,218.48,360.69,59.970,1499456704,"201051344000917","219011344069620",29.22,37.30,0,320.41,414.19,176.3,168.2,0.835,759674.4,759674.4,12957,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456727,2195996.00
07/07/2017 15:45,2,6.014,ACTIVE,217.58,358.88,59.970,1499456704,"201051344001145","219011344069620",29.34,33.80,0,319.81,415.39,178.7,170.6,0.818,767667.2,767667.2,12953,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456728,2195997.00
07/07/2017 15:45,2,6.219,ACTIVE,218.93,361.59,59.965,1499456704,"201051344000651","219011344069620",28.92,37.50,0,318.91,414.19,182.1,173.9,0.844,756435.0,756435.0,12950,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456729,2195998.00
07/07/2017 15:45,2,5.982,ACTIVE,215.32,362.49,59.954,1499456704,"274151322000088","219011344069620",28.21,39.50,0,329.13,391.04,170.8,162.9,0.641,966991.4,966991.4,12862,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456729,2195999.00
07/07/2017 15:45,2,4.279,ACTIVE,216.00,413.89,59.965,1499456704,"274151322000068","219011344069620",38.55,40.60,0,390.44,457.77,165.8,158.1,0.632,839111.1,839111.1,13201,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456730,2196000.00
07/07/2017 15:45,2,6.637,ACTIVE,218.93,362.49,59.933,1499456704,"201051344001135","219011344069620",29.18,35.60,0,318.00,415.09,196.3,187.5,0.906,751893.8,751893.8,12936,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456731,2196001.00
07/07/2017 15:45,2,6.939,ACTIVE,218.48,362.79,59.954,1499456704,"201051344000594","219011344069620",29.08,39.00,0,317.10,416.59,204.3,195.3,0.937,771075.3,771075.3,12941,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456732,2196002.00
07/07/2017 15:45,2,7.057,ACTIVE,219.39,362.49,59.965,1499456704,"201051344001203","219011344069620",28.43,36.80,0,316.80,414.19,203.2,194.2,0.946,761475.5,761475.5,12975,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456733,2196003.00
07/07/2017 15:45,2,6.729,ACTIVE,215.32,357.68,59.922,1499456704,"274151322000054","219011344069620",27.19,41.00,0,326.72,390.44,185.3,176.9,0.703,983742.5,983742.5,12844,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456734,2196004.00
07/07/2017 15:45,2,7.145,ACTIVE,219.84,363.99,59.959,1499456704,"201051344000867","219011344069620",29.00,41.50,0,320.11,412.38,209.7,200.5,0.955,755270.7,755270.7,12975,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456735,2196005.00
07/07/2017 15:45,2,7.150,ACTIVE,219.61,363.69,59.965,1499456704,"201051344001093","219011344069620",28.86,34.80,0,317.40,413.59,208.9,199.8,0.968,759610.6,759610.6,12965,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456736,2196006.00
07/07/2017 15:45,2,7.521,ACTIVE,220.74,367.30,59.944,1499456704,"201051344000900","219011344069620",28.35,40.00,0,318.61,418.09,215.9,206.5,0.968,776888.0,776888.0,12954,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456737,2196007.00
07/07/2017 15:45,2,7.379,ACTIVE,220.74,367.00,59.965,1499456704,"201051344000648","219011344069620",28.63,39.80,0,315.60,416.59,213.9,204.5,0.990,764641.0,764641.0,12943,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456738,2196008.00
07/07/2017 15:45,2,7.529,ACTIVE,221.19,368.20,59.970,1499456704,"201051344000569","219011344069620",28.23,39.00,0,319.21,415.99,215.1,205.7,0.994,778939.4,778939.4,12918,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456739,2196009.00
07/07/2017 15:45,2,7.531,ACTIVE,221.42,367.60,59.959,1499456704,"201051344000983","219011344069620",28.39,40.20,0,319.81,416.89,216.3,206.8,0.994,769537.2,769537.2,12947,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456740,2196010.00
07/07/2017 15:45,2,7.520,ACTIVE,221.19,368.20,59.944,1499456704,"201051344001158","219011344069620",28.53,37.50,0,318.61,416.89,217.2,207.7,0.990,754264.0,754264.0,12950,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456741,2196011.00
07/07/2017 15:45,2,7.443,ACTIVE,221.19,368.80,59.970,1499456704,"201051344000576","219011344069620",28.19,40.80,0,316.50,417.49,212.4,203.1,0.981,768814.6,768814.6,12949,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456742,2196012.00
07/07/2017 15:45,2,7.180,ACTIVE,215.54,361.89,59.965,1499456704,"274151322000087","219011344069620",28.09,47.50,0,329.13,391.04,204.3,195.3,0.787,957865.8,957865.8,13045,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499456742,2196013.00
07/07/2017 16:00,2,6.969,ACTIVE,220.74,365.19,59.991,1499457603,"201051344000645","219011344069620",27.97,41.50,0,337.84,421.70,197.4,188.6,0.893,767795.5,767795.5,12930,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457605,2196014.00
07/07/2017 16:00,2,6.678,ACTIVE,215.77,352.27,60.002,1499457603,"274151322000085","219011344069620",26.24,43.20,0,331.83,391.04,177.5,169.4,0.676,979311.7,979311.7,12852,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457605,2196015.00
07/07/2017 16:00,2,7.133,ACTIVE,220.06,367.00,59.996,1499457603,"201051344000633","219011344069620",27.87,38.20,0,336.34,421.70,201.3,192.4,0.946,754617.4,754617.4,12982,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457606,2196016.00
07/07/2017 16:00,2,6.922,ACTIVE,221.19,367.00,60.002,1499457603,"201051344000469","219011344069620",28.43,35.80,0,337.54,422.30,199.1,190.2,0.924,758112.9,758112.9,12955,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457607,2196017.00
07/07/2017 16:00,2,6.939,ACTIVE,218.48,361.29,60.002,1499457603,"201051344000646","219011344069620",28.86,32.40,0,332.43,419.00,202.8,193.8,0.937,753137.0,753137.0,12946,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457608,2196018.00
07/07/2017 16:00,2,6.838,ACTIVE,215.77,369.10,59.991,1499457603,"274151322000052","219011344069620",28.13,43.00,0,330.93,395.55,194.6,185.9,0.760,1018438.3,1018438.3,12862,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457609,2196019.00
07/07/2017 16:00,2,7.123,ACTIVE,220.06,368.20,60.002,1499457603,"201051344000585","219011344069620",28.57,33.30,0,334.54,420.20,206.0,196.9,0.950,766094.5,766094.5,12947,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457610,2196020.00
07/07/2017 16:00,2,6.912,ACTIVE,218.26,362.19,60.002,1499457603,"201051344001230","219011344069620",28.53,34.50,0,332.73,416.89,199.6,190.7,0.924,757695.6,757695.6,12968,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457611,2196021.00
07/07/2017 16:00,2,6.992,ACTIVE,219.61,365.80,60.018,1499457603,"201051344000582","219011344069620",28.07,38.40,0,334.24,417.49,198.8,190.0,0.919,747013.3,747013.3,12938,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457612,2196022.00
07/07/2017 16:00,2,6.930,ACTIVE,218.48,361.89,60.007,1499457603,"201051344000955","219011344069620",28.69,35.20,0,333.03,418.09,201.3,192.4,0.946,766606.8,766606.8,12958,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457613,2196023.00
07/07/2017 16:00,2,4.398,ACTIVE,215.54,427.41,59.996,1499457603,"274151322000094","219011344069620",39.78,42.80,0,393.75,468.59,177.7,169.6,0.681,838530.1,838530.1,13187,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457614,2196024.00
07/07/2017 16:00,2,7.078,ACTIVE,221.42,367.00,59.996,1499457603,"201051344000579","219011344069620",28.41,36.50,0,336.94,422.90,203.5,194.5,0.937,776273.9,776273.9,12946,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457614,2196025.00
07/07/2017 16:00,2,6.924,ACTIVE,218.48,363.09,60.002,1499457603,"201051344000890","219011344069620",28.53,34.80,0,333.93,419.60,199.9,191.0,0.906,760642.8,760642.8,12957,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457615,2196026.00
07/07/2017 16:00,2,6.879,ACTIVE,218.93,362.19,59.996,1499457603,"201051344000438","219011344069620",28.94,35.00,0,335.14,418.09,201.5,192.6,0.955,763157.9,763157.9,12943,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457616,2196027.00
07/07/2017 16:00,2,6.914,ACTIVE,218.71,356.78,59.986,1499457603,"201051344000417","219011344069620",18.49,32.20,0,318.61,393.15,129.6,123.1,0.610,691180.5,691180.5,12972,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457617,2196028.00
07/07/2017 16:00,2,6.828,ACTIVE,215.09,351.07,59.996,1499457603,"274151322000083","219011344069620",27.97,45.50,0,330.33,394.65,193.4,184.7,0.765,1008167.5,1008167.5,12866,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457618,2196029.00
07/07/2017 16:00,2,7.104,ACTIVE,216.45,367.90,59.996,1499457603,"274151322000076","219011344069620",28.94,46.20,0,332.73,403.37,208.1,198.9,0.795,1075756.4,1075756.4,12872,0,0,0,L,1151911521,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457619,2196030.00
07/07/2017 16:00,2,7.086,ACTIVE,219.61,362.49,59.996,1499457603,"201051344000868","219011344069620",27.79,37.50,0,335.14,421.10,199.3,190.4,0.902,756527.7,756527.7,12960,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457620,2196031.00
07/07/2017 16:00,2,7.188,ACTIVE,214.87,357.38,60.002,1499457603,"274151322000095","219011344069620",28.41,48.30,0,328.82,398.26,206.3,197.2,0.778,1065391.6,1065391.6,12881,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457621,2196032.00
07/07/2017 16:00,2,7.088,ACTIVE,221.19,361.29,59.996,1499457603,"201051344000988","219011344069620",18.31,35.20,0,320.71,398.86,131.4,124.9,0.610,663577.6,663577.6,12941,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457622,2196033.00
07/07/2017 16:00,2,7.191,ACTIVE,219.61,367.00,59.975,1499457603,"201051344001025","219011344069620",28.13,36.00,0,335.44,419.90,204.7,195.6,0.915,763371.1,763371.1,12952,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457623,2196034.00
07/07/2017 16:00,2,7.014,ACTIVE,221.19,367.00,59.959,1499457603,"201051344000458","219011344069620",28.25,40.20,0,338.14,422.60,200.7,191.8,0.928,768028.1,768028.1,12929,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457623,2196035.00
07/07/2017 16:00,2,7.041,ACTIVE,221.64,368.20,59.996,1499457603,"201051344000853","219011344069620",28.07,38.40,0,339.04,421.40,200.1,191.2,0.937,769075.3,769075.3,12945,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457624,2196036.00
07/07/2017 16:00,2,7.023,ACTIVE,218.03,364.89,60.012,1499457603,"201051344000685","219011344069620",28.71,34.00,0,335.44,419.00,204.1,195.1,0.977,763053.7,763053.7,12971,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457625,2196037.00
07/07/2017 16:00,2,7.055,ACTIVE,219.39,363.39,59.986,1499457603,"201051344000917","219011344069620",28.29,37.80,0,334.54,416.29,202.2,193.2,0.959,759716.6,759716.6,12958,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457626,2196038.00
07/07/2017 16:00,2,7.037,ACTIVE,218.26,365.19,60.002,1499457603,"201051344001145","219011344069620",28.59,34.30,0,336.04,420.20,203.7,194.7,0.919,767709.7,767709.7,12954,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457627,2196039.00
07/07/2017 16:00,2,7.117,ACTIVE,219.84,364.89,59.996,1499457603,"201051344000651","219011344069620",28.17,37.00,0,335.44,423.50,203.1,194.1,0.919,756477.5,756477.5,12951,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457628,2196040.00
07/07/2017 16:00,2,6.691,ACTIVE,215.32,351.97,59.991,1499457603,"274151322000088","219011344069620",27.69,40.60,0,330.63,394.05,187.6,179.1,0.707,967030.7,967030.7,12863,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457629,2196041.00
07/07/2017 16:00,2,4.438,ACTIVE,216.45,427.41,59.991,1499457603,"274151322000068","219011344069620",39.68,41.50,0,396.15,468.59,179.9,171.8,0.689,839148.7,839148.7,13202,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457630,2196042.00
