ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 16:00,2,7.086,ACTIVE,219.39,363.69,59.996,1499457603,"201051344001135","219011344069620",28.25,36.00,0,334.54,420.50,202.7,193.7,0.919,751936.3,751936.3,12937,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457631,2196043.00
07/07/2017 16:00,2,7.160,ACTIVE,219.39,367.60,60.018,1499457603,"201051344000594","219011344069620",28.37,37.80,0,332.73,419.00,205.7,196.6,0.955,771118.2,771118.2,12942,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457631,2196044.00
07/07/2017 16:00,2,7.146,ACTIVE,219.61,364.29,60.002,1499457603,"201051344001203","219011344069620",27.97,36.80,0,336.34,417.79,202.5,193.5,0.941,761517.8,761517.8,12976,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457632,2196045.00
07/07/2017 16:00,2,6.775,ACTIVE,215.54,361.89,60.007,1499457603,"274151322000054","219011344069620",26.76,43.20,0,330.33,393.45,183.4,175.1,0.698,983780.8,983780.8,12845,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457633,2196046.00
07/07/2017 16:00,2,7.146,ACTIVE,220.29,365.80,60.007,1499457603,"201051344000867","219011344069620",27.99,40.60,0,335.44,415.99,202.5,193.6,0.915,755312.7,755312.7,12976,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457634,2196047.00
07/07/2017 16:00,2,6.967,ACTIVE,219.61,365.49,60.007,1499457603,"201051344001093","219011344069620",28.31,35.20,0,334.24,418.09,199.7,190.8,0.915,759651.9,759651.9,12966,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457635,2196048.00
07/07/2017 16:00,2,7.268,ACTIVE,220.97,367.90,60.023,1499457603,"201051344000900","219011344069620",27.65,40.00,0,336.04,422.30,203.5,194.5,0.919,776930.0,776930.0,12955,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457636,2196049.00
07/07/2017 16:00,2,6.982,ACTIVE,220.97,367.00,59.970,1499457603,"201051344000648","219011344069620",28.29,38.60,0,337.54,422.00,199.9,191.1,0.924,764682.3,764682.3,12944,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457637,2196050.00
07/07/2017 16:00,2,7.078,ACTIVE,220.97,368.50,59.996,1499457603,"201051344000569","219011344069620",27.93,39.00,0,336.94,421.70,200.2,191.3,0.924,778980.7,778980.7,12919,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457638,2196051.00
07/07/2017 16:00,2,7.164,ACTIVE,221.19,367.00,60.002,1499457603,"201051344000983","219011344069620",27.77,39.00,0,337.24,421.70,201.4,192.5,0.941,769579.0,769579.0,12948,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457639,2196052.00
07/07/2017 16:00,2,7.072,ACTIVE,221.42,367.00,60.007,1499457603,"201051344001158","219011344069620",28.21,36.80,0,337.54,422.00,201.9,192.9,0.928,754305.9,754305.9,12951,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457640,2196053.00
07/07/2017 16:00,2,7.035,ACTIVE,221.19,366.10,60.002,1499457603,"201051344000576","219011344069620",27.65,41.50,0,337.84,421.40,197.0,188.3,0.915,768855.7,768855.7,12950,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457641,2196054.00
07/07/2017 16:00,2,6.766,ACTIVE,215.54,357.68,59.986,1499457603,"274151322000087","219011344069620",27.49,47.50,0,330.93,393.45,188.3,179.9,0.720,957905.2,957905.2,13046,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499457642,2196055.00
07/07/2017 16:15,2,4.809,ACTIVE,219.16,357.08,59.996,1499458503,"201051344000645","219011344069620",27.77,42.50,0,338.44,412.08,135.3,128.6,0.623,767836.1,767836.1,12931,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458505,2196056.00
07/07/2017 16:15,2,4.662,ACTIVE,215.09,350.77,59.991,1499458503,"274151322000085","219011344069620",26.46,42.80,0,332.13,385.03,125.0,118.7,0.477,979348.5,979348.5,12853,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458505,2196057.00
07/07/2017 16:15,2,4.820,ACTIVE,218.71,360.38,60.007,1499458503,"201051344000633","219011344069620",28.13,39.30,0,336.34,409.08,137.3,130.6,0.636,754658.9,754658.9,12983,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458506,2196058.00
07/07/2017 16:15,2,4.834,ACTIVE,219.16,357.68,60.002,1499458503,"201051344000469","219011344069620",27.87,36.80,0,337.84,414.79,136.4,129.8,0.650,758154.0,758154.0,12956,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458507,2196059.00
07/07/2017 16:15,2,4.900,ACTIVE,217.13,356.48,60.002,1499458503,"201051344000646","219011344069620",28.57,32.80,0,333.93,410.58,141.9,135.0,0.672,753179.0,753179.0,12947,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458508,2196060.00
07/07/2017 16:15,2,4.877,ACTIVE,215.09,362.79,59.996,1499458503,"274151322000052","219011344069620",28.21,42.30,0,330.93,389.24,139.2,132.4,0.544,1018478.9,1018478.9,12863,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458509,2196061.00
07/07/2017 16:15,2,5.205,ACTIVE,218.26,357.68,60.002,1499458503,"201051344000585","219011344069620",28.17,34.50,0,335.44,409.08,148.5,141.4,0.712,766137.3,766137.3,12948,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458510,2196062.00
07/07/2017 16:15,2,5.025,ACTIVE,217.13,356.78,60.007,1499458503,"201051344001230","219011344069620",28.51,35.00,0,333.63,409.38,145.1,138.1,0.672,757736.9,757736.9,12969,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458511,2196063.00
07/07/2017 16:15,2,5.104,ACTIVE,218.26,359.48,60.002,1499458503,"201051344000582","219011344069620",28.33,39.00,0,335.44,410.28,146.4,139.4,0.676,747054.4,747054.4,12939,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458512,2196064.00
07/07/2017 16:15,2,5.141,ACTIVE,217.13,357.38,60.002,1499458503,"201051344000955","219011344069620",28.88,35.40,0,333.93,410.28,150.3,143.2,0.707,766648.6,766648.6,12959,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458513,2196065.00
07/07/2017 16:15,2,3.418,ACTIVE,215.32,425.31,59.996,1499458503,"274151322000094","219011344069620",38.43,42.30,0,390.14,458.07,132.2,125.7,0.504,838567.0,838567.0,13188,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458514,2196066.00
07/07/2017 16:15,2,5.270,ACTIVE,219.84,359.78,60.034,1499458503,"201051344000579","219011344069620",28.53,37.50,0,338.74,415.69,152.2,145.0,0.707,776316.0,776316.0,12947,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458515,2196067.00
07/07/2017 16:15,2,5.252,ACTIVE,217.35,356.78,60.002,1499458503,"201051344000890","219011344069620",28.35,35.40,0,334.54,409.68,150.8,143.6,0.685,760684.3,760684.3,12958,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458516,2196068.00
07/07/2017 16:15,2,5.184,ACTIVE,218.03,357.68,59.991,1499458503,"201051344000438","219011344069620",28.92,35.60,0,336.64,410.28,151.8,144.6,0.716,763199.7,763199.7,12944,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458517,2196069.00
07/07/2017 16:15,2,5.229,ACTIVE,217.58,352.57,59.996,1499458503,"201051344000417","219011344069620",18.39,32.80,0,318.91,390.44,97.5,92.1,0.460,691207.1,691207.1,12973,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458518,2196070.00
07/07/2017 16:15,2,5.113,ACTIVE,214.87,348.66,59.996,1499458503,"274151322000083","219011344069620",28.25,44.00,0,330.63,388.64,146.2,139.2,0.588,1008207.8,1008207.8,12867,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458518,2196071.00
07/07/2017 16:15,2,5.285,ACTIVE,215.77,351.37,59.991,1499458503,"274151322000076","219011344069620",29.06,46.00,0,333.33,392.85,155.4,148.1,0.601,1075799.8,1075799.8,12873,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458519,2196072.00
07/07/2017 16:15,2,5.045,ACTIVE,218.48,357.68,59.996,1499458503,"201051344000868","219011344069620",27.51,38.60,0,336.34,408.78,140.5,133.7,0.636,756568.6,756568.6,12961,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458520,2196073.00
07/07/2017 16:15,2,5.033,ACTIVE,214.64,361.89,59.991,1499458503,"274151322000095","219011344069620",28.78,47.80,0,330.03,391.94,146.7,139.7,0.548,1065434.6,1065434.6,12882,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458521,2196074.00
07/07/2017 16:15,2,4.750,ACTIVE,219.16,354.37,59.949,1499458503,"201051344000988","219011344069620",18.05,36.30,0,322.51,398.86,86.9,82.0,0.402,663604.3,663604.3,12942,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458522,2196075.00
07/07/2017 16:15,2,4.646,ACTIVE,217.80,355.28,59.996,1499458503,"201051344001025","219011344069620",28.39,36.00,0,336.64,410.58,133.5,127.0,0.601,763413.2,763413.2,12953,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458523,2196076.00
07/07/2017 16:15,2,4.430,ACTIVE,218.93,357.08,59.996,1499458503,"201051344000458","219011344069620",27.73,40.80,0,337.54,413.59,124.4,118.1,0.588,768069.0,768069.0,12930,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458524,2196077.00
07/07/2017 16:15,2,4.295,ACTIVE,219.16,356.78,59.975,1499458503,"201051344000853","219011344069620",27.75,39.30,0,339.34,414.19,120.6,114.5,0.566,769116.0,769116.0,12946,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458525,2196078.00
07/07/2017 16:15,2,4.262,ACTIVE,216.67,355.28,59.996,1499458503,"201051344000685","219011344069620",28.41,35.00,0,335.44,410.88,122.6,116.4,0.601,763095.6,763095.6,12972,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458526,2196079.00
07/07/2017 16:15,2,4.133,ACTIVE,217.35,353.77,59.986,1499458503,"201051344000917","219011344069620",28.29,38.00,0,335.74,408.78,118.4,112.3,0.557,759758.0,759758.0,12959,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458527,2196080.00
07/07/2017 16:15,2,4.051,ACTIVE,216.67,353.47,59.981,1499458503,"201051344001145","219011344069620",28.65,34.80,0,337.24,410.88,117.5,111.5,0.544,767751.5,767751.5,12955,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458528,2196081.00
07/07/2017 16:15,2,4.055,ACTIVE,217.58,354.07,60.034,1499458503,"201051344000651","219011344069620",28.35,38.20,0,335.74,409.08,116.4,110.4,0.539,756519.1,756519.1,12952,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458529,2196082.00
07/07/2017 16:15,2,3.859,ACTIVE,214.41,345.06,59.975,1499458503,"274151322000088","219011344069620",27.83,40.40,0,330.93,387.14,108.7,103.0,0.407,967069.4,967069.4,12864,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458529,2196083.00
07/07/2017 16:15,2,2.637,ACTIVE,215.32,419.30,59.986,1499458503,"274151322000068","219011344069620",38.51,42.30,0,392.55,458.37,103.1,97.6,0.393,839185.8,839185.8,13203,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458530,2196084.00
07/07/2017 16:15,2,4.039,ACTIVE,216.90,353.17,59.981,1499458503,"201051344001135","219011344069620",28.23,36.30,0,334.84,409.38,115.4,109.5,0.535,751977.8,751977.8,12938,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458531,2196085.00
07/07/2017 16:15,2,3.990,ACTIVE,217.13,353.47,60.007,1499458503,"201051344000594","219011344069620",28.35,38.40,0,334.84,411.48,114.6,108.7,0.535,771160.1,771160.1,12943,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458532,2196086.00
07/07/2017 16:15,2,3.969,ACTIVE,217.35,352.57,60.007,1499458503,"201051344001203","219011344069620",27.93,38.00,0,336.94,409.08,112.2,106.4,0.521,761559.1,761559.1,12977,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458533,2196087.00
07/07/2017 16:15,2,3.740,ACTIVE,214.41,355.28,59.975,1499458503,"274151322000054","219011344069620",26.92,42.50,0,331.23,386.83,101.9,96.4,0.380,983818.2,983818.2,12846,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458534,2196088.00
07/07/2017 16:15,2,3.846,ACTIVE,217.58,353.47,59.959,1499458503,"201051344000867","219011344069620",28.01,41.00,0,335.14,408.18,109.1,103.4,0.495,755353.6,755353.6,12977,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458535,2196089.00
07/07/2017 16:15,2,3.717,ACTIVE,217.13,352.87,59.991,1499458503,"201051344001093","219011344069620",28.33,35.40,0,336.04,407.57,106.6,101.0,0.491,759692.1,759692.1,12967,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458536,2196090.00
07/07/2017 16:15,2,3.914,ACTIVE,218.03,354.37,59.975,1499458503,"201051344000900","219011344069620",27.75,40.40,0,335.44,413.29,110.0,104.2,0.504,776970.9,776970.9,12956,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458537,2196091.00
07/07/2017 16:15,2,3.830,ACTIVE,218.03,354.67,59.986,1499458503,"201051344000648","219011344069620",27.93,39.00,0,337.54,409.68,108.4,102.7,0.513,764722.2,764722.2,12945,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458538,2196092.00
07/07/2017 16:15,2,4.010,ACTIVE,218.03,354.67,59.970,1499458503,"201051344000569","219011344069620",27.17,39.50,0,336.64,411.48,110.4,104.6,0.521,779020.9,779020.9,12920,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458539,2196093.00
07/07/2017 16:15,2,4.006,ACTIVE,218.26,354.37,59.991,1499458503,"201051344000983","219011344069620",27.77,40.00,0,336.94,409.98,112.7,106.8,0.535,769619.6,769619.6,12949,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458540,2196094.00
07/07/2017 16:15,2,4.055,ACTIVE,218.26,354.97,59.970,1499458503,"201051344001158","219011344069620",27.49,37.50,0,337.84,412.68,113.0,107.1,0.530,754346.5,754346.5,12952,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458541,2196095.00
07/07/2017 16:15,2,3.932,ACTIVE,218.48,355.28,59.970,1499458503,"201051344000576","219011344069620",27.85,41.30,0,338.14,412.38,110.8,105.1,0.530,768895.4,768895.4,12951,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458541,2196096.00
07/07/2017 16:15,2,3.811,ACTIVE,214.87,348.36,59.975,1499458503,"274151322000087","219011344069620",27.79,47.30,0,331.53,387.14,107.2,101.6,0.402,957943.6,957943.6,13047,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499458542,2196097.00
07/07/2017 16:30,2,3.143,ACTIVE,217.13,351.37,59.944,1499459403,"201051344000645","219011344069620",27.71,41.50,0,338.44,411.78,88.2,83.2,0.411,767869.4,767869.4,12932,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459404,2196098.00
07/07/2017 16:30,2,2.955,ACTIVE,214.19,342.95,59.965,1499459403,"274151322000085","219011344069620",27.14,41.00,0,329.73,385.03,81.2,76.4,0.301,979379.0,979379.0,12854,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459405,2196099.00
07/07/2017 16:30,2,3.070,ACTIVE,216.67,351.37,59.965,1499459403,"201051344000633","219011344069620",28.41,38.60,0,336.04,409.08,88.3,83.3,0.420,754693.0,754693.0,12984,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459406,2196100.00
07/07/2017 16:30,2,3.059,ACTIVE,216.90,350.77,59.917,1499459403,"201051344000469","219011344069620",27.95,36.50,0,335.74,413.89,86.6,81.7,0.415,758187.7,758187.7,12957,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459407,2196101.00
07/07/2017 16:30,2,3.045,ACTIVE,215.77,348.96,59.954,1499459403,"201051344000646","219011344069620",28.55,32.40,0,333.03,410.88,88.1,83.1,0.415,753213.6,753213.6,12948,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459408,2196102.00
07/07/2017 16:30,2,2.953,ACTIVE,214.19,348.36,59.954,1499459403,"274151322000052","219011344069620",28.31,39.80,0,331.83,389.84,84.6,79.7,0.331,1018512.2,1018512.2,12864,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459409,2196103.00
07/07/2017 16:30,2,3.074,ACTIVE,216.22,350.17,59.975,1499459403,"201051344000585","219011344069620",28.33,34.00,0,334.54,409.08,88.2,83.2,0.402,766172.5,766172.5,12949,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459410,2196104.00
07/07/2017 16:30,2,2.854,ACTIVE,215.54,347.46,59.996,1499459403,"201051344001230","219011344069620",28.82,34.50,0,333.33,409.08,83.3,78.5,0.393,757770.9,757770.9,12970,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459410,2196105.00
07/07/2017 16:30,2,2.867,ACTIVE,216.22,348.66,59.986,1499459403,"201051344000582","219011344069620",28.53,37.80,0,334.84,409.68,82.9,78.1,0.389,747088.3,747088.3,12940,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459411,2196106.00
07/07/2017 16:30,2,2.910,ACTIVE,215.32,349.26,59.981,1499459403,"201051344000955","219011344069620",28.63,34.80,0,333.93,409.98,84.5,79.6,0.402,766682.9,766682.9,12960,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459412,2196107.00
07/07/2017 16:30,2,1.879,ACTIVE,213.96,418.70,60.002,1499459403,"274151322000094","219011344069620",38.33,41.30,0,391.94,459.27,73.4,68.9,0.521,838597.2,838597.2,13189,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459413,2196108.00
07/07/2017 16:30,2,3.014,ACTIVE,216.67,349.86,59.949,1499459403,"201051344000579","219011344069620",28.33,36.80,0,336.34,414.49,86.5,81.5,0.402,776350.4,776350.4,12948,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459414,2196109.00
07/07/2017 16:30,2,2.963,ACTIVE,215.54,346.86,59.991,1499459403,"201051344000890","219011344069620",28.57,33.80,0,334.24,409.68,85.8,80.9,0.402,760718.5,760718.5,12959,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459415,2196110.00
07/07/2017 16:30,2,2.959,ACTIVE,216.00,349.86,59.965,1499459403,"201051344000438","219011344069620",28.78,34.80,0,334.54,410.28,86.3,81.3,0.407,763234.1,763234.1,12945,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459416,2196111.00
07/07/2017 16:30,2,2.967,ACTIVE,215.77,353.77,59.970,1499459403,"201051344000417","219011344069620",18.69,31.30,0,317.40,392.25,56.1,52.2,0.477,691229.1,691229.1,12974,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459417,2196112.00
07/07/2017 16:30,2,2.914,ACTIVE,213.51,343.25,59.970,1499459403,"274151322000083","219011344069620",28.41,42.80,0,330.93,389.24,83.8,78.9,0.331,1008241.0,1008241.0,12868,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459418,2196113.00
07/07/2017 16:30,2,3.064,ACTIVE,214.41,356.18,59.975,1499459403,"274151322000076","219011344069620",29.12,43.40,0,333.63,397.05,90.4,85.3,0.354,1075835.4,1075835.4,12874,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459419,2196114.00
07/07/2017 16:30,2,3.041,ACTIVE,216.00,349.26,59.986,1499459403,"201051344000868","219011344069620",27.93,37.80,0,334.54,407.87,86.0,81.1,0.398,756602.1,756602.1,12962,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459420,2196115.00
07/07/2017 16:30,2,3.066,ACTIVE,213.74,350.77,59.938,1499459403,"274151322000095","219011344069620",28.77,45.50,0,330.93,391.64,89.2,84.2,0.331,1065470.0,1065470.0,12883,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459421,2196116.00
07/07/2017 16:30,2,3.035,ACTIVE,216.67,355.88,60.007,1499459403,"201051344000988","219011344069620",18.17,35.20,0,319.21,399.16,55.9,52.0,0.477,663626.0,663626.0,12943,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459422,2196117.00
07/07/2017 16:30,2,3.027,ACTIVE,216.00,348.36,59.959,1499459403,"201051344001025","219011344069620",28.59,35.60,0,334.24,409.98,87.7,82.7,0.402,763447.7,763447.7,12954,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459422,2196118.00
07/07/2017 16:30,2,3.016,ACTIVE,216.45,349.26,59.991,1499459403,"201051344000458","219011344069620",28.13,39.80,0,336.64,413.29,85.9,81.0,0.415,768102.3,768102.3,12931,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459423,2196119.00
07/07/2017 16:30,2,3.045,ACTIVE,217.35,351.67,59.944,1499459403,"201051344000853","219011344069620",28.13,39.30,0,338.74,413.29,86.8,81.9,0.411,769149.3,769149.3,12947,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459424,2196120.00
07/07/2017 16:30,2,3.027,ACTIVE,215.77,349.26,59.970,1499459403,"201051344000685","219011344069620",28.59,33.50,0,334.24,410.28,87.7,82.7,0.429,763129.9,763129.9,12973,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459425,2196121.00
07/07/2017 16:30,2,3.045,ACTIVE,216.00,349.26,59.975,1499459403,"201051344000917","219011344069620",28.49,37.00,0,333.63,408.78,87.8,82.9,0.411,759792.1,759792.1,12960,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459426,2196122.00
07/07/2017 16:30,2,3.061,ACTIVE,216.00,348.36,60.002,1499459403,"201051344001145","219011344069620",28.59,33.00,0,335.14,410.58,88.6,83.6,0.407,767785.8,767785.8,12956,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459427,2196123.00
07/07/2017 16:30,2,3.008,ACTIVE,216.45,350.47,59.991,1499459403,"201051344000651","219011344069620",28.90,37.30,0,335.14,409.08,88.1,83.1,0.407,756553.3,756553.3,12953,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459428,2196124.00
07/07/2017 16:30,2,2.885,ACTIVE,213.51,352.27,59.996,1499459403,"274151322000088","219011344069620",28.05,38.80,0,332.13,387.74,81.9,77.1,0.305,967101.2,967101.2,12865,0,0,0,L,1151911521,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459429,2196125.00
07/07/2017 16:30,2,1.916,ACTIVE,214.64,424.11,59.975,1499459403,"274151322000068","219011344069620",39.04,40.20,0,391.94,461.38,76.2,71.7,0.544,839216.1,839216.1,13204,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459430,2196126.00
07/07/2017 16:30,2,2.932,ACTIVE,215.54,347.16,60.023,1499459403,"201051344001135","219011344069620",28.69,36.00,0,334.54,409.38,85.2,80.3,0.393,752011.9,752011.9,12939,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459431,2196127.00
07/07/2017 16:30,2,2.908,ACTIVE,215.77,348.36,59.912,1499459403,"201051344000594","219011344069620",28.41,38.00,0,333.93,410.88,83.7,78.8,0.398,771194.4,771194.4,12944,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459431,2196128.00
07/07/2017 16:30,2,2.883,ACTIVE,216.00,346.86,60.012,1499459403,"201051344001203","219011344069620",28.15,36.50,0,335.74,408.78,82.2,77.4,0.393,761593.1,761593.1,12978,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459432,2196129.00
07/07/2017 16:30,2,2.725,ACTIVE,213.74,362.49,59.981,1499459403,"274151322000054","219011344069620",27.31,40.60,0,328.22,387.74,75.3,70.8,0.495,983849.1,983849.1,12847,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459433,2196130.00
07/07/2017 16:30,2,2.850,ACTIVE,216.45,348.66,60.002,1499459403,"201051344000867","219011344069620",28.29,40.60,0,335.14,407.57,81.7,76.9,0.384,755387.2,755387.2,12978,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459434,2196131.00
07/07/2017 16:30,2,2.754,ACTIVE,216.00,349.26,59.944,1499459403,"201051344001093","219011344069620",28.37,35.00,0,334.84,407.57,79.2,74.5,0.362,759725.3,759725.3,12968,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459435,2196132.00
07/07/2017 16:30,2,2.900,ACTIVE,216.22,349.26,59.970,1499459403,"201051344000900","219011344069620",27.89,39.50,0,336.34,412.68,82.0,77.2,0.376,777004.6,777004.6,12957,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459436,2196133.00
07/07/2017 16:30,2,2.820,ACTIVE,216.67,349.26,59.965,1499459403,"201051344000648","219011344069620",28.15,38.80,0,337.84,412.08,80.4,75.7,0.380,764755.0,764755.0,12946,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459437,2196134.00
07/07/2017 16:30,2,2.910,ACTIVE,216.45,349.56,59.959,1499459403,"201051344000569","219011344069620",27.69,38.80,0,336.04,411.48,81.6,76.9,0.380,779054.0,779054.0,12921,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459438,2196135.00
07/07/2017 16:30,2,2.900,ACTIVE,216.67,348.96,59.981,1499459403,"201051344000983","219011344069620",28.23,39.00,0,335.74,411.78,82.9,78.1,0.389,769653.0,769653.0,12950,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459439,2196136.00
07/07/2017 16:30,2,2.914,ACTIVE,216.67,349.56,60.007,1499459403,"201051344001158","219011344069620",27.75,37.30,0,336.04,413.29,81.9,77.2,0.380,754379.8,754379.8,12953,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459440,2196137.00
07/07/2017 16:30,2,2.811,ACTIVE,216.90,350.17,60.018,1499459403,"201051344000576","219011344069620",28.07,40.60,0,337.84,412.98,79.9,75.2,0.376,768928.1,768928.1,12952,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459441,2196138.00
07/07/2017 16:30,2,2.744,ACTIVE,213.96,347.46,59.996,1499459403,"274151322000087","219011344069620",27.91,45.30,0,328.82,387.44,77.6,73.0,0.530,957975.5,957975.5,13048,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499459442,2196139.00
07/07/2017 16:45,2,5.693,ACTIVE,219.61,360.99,60.007,1499460303,"201051344000645","219011344069620",27.91,41.30,0,320.11,407.57,160.8,153.3,0.734,767906.6,767906.6,12933,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460305,2196140.00
07/07/2017 16:45,2,5.518,ACTIVE,215.32,350.47,59.981,1499460303,"274151322000085","219011344069620",26.42,42.00,0,328.52,384.13,147.5,140.4,0.566,979412.9,979412.9,12855,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460305,2196141.00
07/07/2017 16:45,2,5.748,ACTIVE,218.93,361.59,59.991,1499460303,"201051344000633","219011344069620",28.31,38.20,0,319.51,406.07,164.9,157.3,0.795,754731.0,754731.0,12985,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460306,2196142.00
07/07/2017 16:45,2,5.777,ACTIVE,220.06,360.99,60.018,1499460303,"201051344000469","219011344069620",27.79,35.80,0,318.30,408.78,162.6,155.0,0.765,758225.2,758225.2,12958,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460307,2196143.00
07/07/2017 16:45,2,5.799,ACTIVE,218.03,358.88,59.959,1499460303,"201051344000646","219011344069620",28.47,32.60,0,318.61,408.18,167.2,159.5,0.791,753252.0,753252.0,12949,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460308,2196144.00
07/07/2017 16:45,2,5.611,ACTIVE,215.32,355.58,59.970,1499460303,"274151322000052","219011344069620",28.29,40.80,0,327.92,387.74,160.7,153.2,0.623,1018549.2,1018549.2,12865,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460309,2196145.00
07/07/2017 16:45,2,5.934,ACTIVE,219.16,360.69,59.949,1499460303,"201051344000585","219011344069620",28.53,34.00,0,321.01,406.97,171.4,163.5,0.800,766211.9,766211.9,12950,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460310,2196146.00
07/07/2017 16:45,2,5.723,ACTIVE,217.80,358.88,59.996,1499460303,"201051344001230","219011344069620",28.39,34.50,0,318.91,406.37,164.5,156.8,0.760,757808.8,757808.8,12971,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460311,2196147.00
07/07/2017 16:45,2,5.672,ACTIVE,218.93,361.89,59.996,1499460303,"201051344000582","219011344069620",28.57,38.20,0,319.51,407.87,164.2,156.5,0.747,747126.2,747126.2,12941,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460312,2196148.00
07/07/2017 16:45,2,5.697,ACTIVE,218.03,358.88,59.996,1499460303,"201051344000955","219011344069620",28.78,34.80,0,317.40,407.27,166.1,158.3,0.787,766721.1,766721.1,12961,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460313,2196149.00
07/07/2017 16:45,2,3.680,ACTIVE,215.32,430.42,59.959,1499460303,"274151322000094","219011344069620",39.30,41.50,0,385.93,460.17,146.7,139.7,0.570,838630.9,838630.9,13190,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460314,2196150.00
07/07/2017 16:45,2,5.873,ACTIVE,220.06,362.79,59.991,1499460303,"201051344000579","219011344069620",28.23,36.50,0,323.72,410.58,168.1,160.3,0.773,776389.1,776389.1,12949,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460315,2196151.00
07/07/2017 16:45,2,5.787,ACTIVE,218.03,360.08,59.986,1499460303,"201051344000890","219011344069620",28.35,34.00,0,317.10,407.27,166.3,158.6,0.756,760756.8,760756.8,12960,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460316,2196152.00
07/07/2017 16:45,2,5.721,ACTIVE,218.71,360.69,59.933,1499460303,"201051344000438","219011344069620",28.84,34.80,0,318.30,407.57,167.1,159.4,0.778,763272.6,763272.6,12946,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460316,2196153.00
07/07/2017 16:45,2,5.730,ACTIVE,218.26,354.37,59.986,1499460303,"201051344000417","219011344069620",18.53,31.80,0,333.33,392.25,107.5,101.8,0.491,691253.7,691253.7,12975,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460317,2196154.00
07/07/2017 16:45,2,5.688,ACTIVE,214.87,366.10,59.959,1499460303,"274151322000083","219011344069620",28.09,43.80,0,329.43,386.83,161.8,154.2,0.645,1008278.2,1008278.2,12869,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460318,2196155.00
07/07/2017 16:45,2,5.900,ACTIVE,216.22,351.67,59.981,1499460303,"274151322000076","219011344069620",29.02,45.50,0,329.43,393.45,173.3,165.4,0.663,1075875.5,1075875.5,12875,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460319,2196156.00
07/07/2017 16:45,2,5.799,ACTIVE,218.93,360.08,60.002,1499460303,"201051344000868","219011344069620",27.79,38.00,0,319.21,406.07,163.1,155.5,0.742,756640.1,756640.1,12963,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460320,2196157.00
07/07/2017 16:45,2,5.961,ACTIVE,215.09,351.97,59.991,1499460303,"274151322000095","219011344069620",28.65,46.80,0,329.13,390.14,173.1,165.1,0.650,1065510.1,1065510.1,12884,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460321,2196158.00
07/07/2017 16:45,2,5.855,ACTIVE,219.84,357.08,59.965,1499460303,"201051344000988","219011344069620",17.99,35.60,0,333.93,397.66,106.8,101.1,0.495,663650.7,663650.7,12944,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460322,2196159.00
07/07/2017 16:45,2,5.865,ACTIVE,218.93,358.58,60.002,1499460303,"201051344001025","219011344069620",28.25,35.80,0,318.91,407.57,167.8,160.1,0.769,763486.8,763486.8,12955,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460323,2196160.00
07/07/2017 16:45,2,5.734,ACTIVE,219.84,361.89,59.970,1499460303,"201051344000458","219011344069620",27.99,40.20,0,319.81,409.08,162.4,154.9,0.778,768140.2,768140.2,12932,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460324,2196161.00
07/07/2017 16:45,2,5.814,ACTIVE,220.29,363.99,60.002,1499460303,"201051344000853","219011344069620",27.49,38.80,0,322.21,410.58,161.8,154.2,0.765,769187.3,769187.3,12948,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460325,2196162.00
07/07/2017 16:45,2,5.783,ACTIVE,217.80,359.48,59.954,1499460303,"201051344000685","219011344069620",28.51,34.00,0,318.91,407.57,166.9,159.2,0.809,763168.8,763168.8,12974,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460325,2196163.00
07/07/2017 16:45,2,5.771,ACTIVE,218.71,359.78,59.981,1499460303,"201051344000917","219011344069620",28.45,37.30,0,321.61,406.97,166.3,158.6,0.782,759830.8,759830.8,12961,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460326,2196164.00
07/07/2017 16:45,2,5.834,ACTIVE,218.03,360.69,60.002,1499460303,"201051344001145","219011344069620",28.43,34.00,0,319.51,408.48,168.0,160.2,0.773,767824.8,767824.8,12957,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460327,2196165.00
07/07/2017 16:45,2,5.803,ACTIVE,219.16,361.59,59.965,1499460303,"201051344000651","219011344069620",28.45,38.00,0,319.21,405.77,167.2,159.5,0.742,756592.1,756592.1,12954,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460328,2196166.00
07/07/2017 16:45,2,5.494,ACTIVE,215.09,362.79,59.944,1499460303,"274151322000088","219011344069620",27.87,40.20,0,329.73,385.63,154.9,147.6,0.579,967137.2,967137.2,12866,0,0,0,L,1151911521,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460329,2196167.00
07/07/2017 16:45,2,3.781,ACTIVE,216.22,419.90,59.965,1499460303,"274151322000068","219011344069620",39.02,41.30,0,386.83,460.17,148.2,141.1,0.566,839250.6,839250.6,13205,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460330,2196168.00
07/07/2017 16:45,2,5.768,ACTIVE,218.71,359.78,59.965,1499460303,"201051344001135","219011344069620",28.51,35.80,0,319.81,406.97,166.4,158.7,0.765,752050.7,752050.7,12940,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460331,2196169.00
07/07/2017 16:45,2,5.797,ACTIVE,218.26,359.78,60.002,1499460303,"201051344000594","219011344069620",28.59,37.30,0,317.70,408.18,167.8,160.1,0.765,771233.5,771233.5,12945,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460332,2196170.00
07/07/2017 16:45,2,5.791,ACTIVE,218.93,360.08,59.949,1499460303,"201051344001203","219011344069620",28.19,36.80,0,318.91,406.37,165.2,157.5,0.765,761631.7,761631.7,12979,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460333,2196171.00
07/07/2017 16:45,2,5.518,ACTIVE,215.32,351.97,59.975,1499460303,"274151322000054","219011344069620",27.10,42.00,0,331.53,385.63,151.4,144.2,0.566,983884.5,983884.5,12848,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460334,2196172.00
07/07/2017 16:45,2,5.818,ACTIVE,218.93,358.28,59.981,1499460303,"201051344000867","219011344069620",27.91,40.20,0,318.00,404.87,164.5,156.8,0.742,755425.7,755425.7,12979,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460334,2196173.00
07/07/2017 16:45,2,5.641,ACTIVE,218.93,359.48,59.996,1499460303,"201051344001093","219011344069620",28.27,35.20,0,319.51,406.07,161.5,153.9,0.734,759763.1,759763.1,12969,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460335,2196174.00
07/07/2017 16:45,2,5.838,ACTIVE,219.39,362.49,60.018,1499460303,"201051344000900","219011344069620",27.79,39.00,0,321.31,406.67,164.2,156.6,0.765,777043.1,777043.1,12958,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460336,2196175.00
07/07/2017 16:45,2,5.598,ACTIVE,219.39,362.49,59.996,1499460303,"201051344000648","219011344069620",28.37,39.00,0,317.40,405.77,161.0,153.5,0.742,764792.7,764792.7,12947,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460337,2196176.00
07/07/2017 16:45,2,5.760,ACTIVE,219.61,362.49,59.949,1499460303,"201051344000569","219011344069620",27.81,39.30,0,319.21,405.47,162.2,154.6,0.756,779092.0,779092.0,12922,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460338,2196177.00
07/07/2017 16:45,2,5.809,ACTIVE,219.84,360.08,60.007,1499460303,"201051344000983","219011344069620",27.85,39.30,0,320.71,407.57,163.9,156.3,0.769,769691.4,769691.4,12951,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460339,2196178.00
07/07/2017 16:45,2,5.791,ACTIVE,219.84,361.59,59.986,1499460303,"201051344001158","219011344069620",27.89,36.80,0,320.41,406.37,163.6,156.0,0.742,754418.2,754418.2,12954,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460340,2196179.00
07/07/2017 16:45,2,5.686,ACTIVE,219.84,361.59,60.012,1499460303,"201051344000576","219011344069620",27.83,40.60,0,319.81,409.08,160.2,152.7,0.747,768965.7,768965.7,12953,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460341,2196180.00
07/07/2017 16:45,2,5.523,ACTIVE,215.09,350.47,59.949,1499460303,"274151322000087","219011344069620",27.87,46.40,0,332.13,385.03,155.8,148.4,0.583,958012.0,958012.0,13049,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499460342,2196181.00
07/07/2017 17:00,2,5.174,ACTIVE,218.71,358.28,59.986,1499461203,"201051344000645","219011344069620",28.13,41.00,0,337.84,396.75,147.4,140.3,0.676,767942.8,767942.8,12934,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461205,2196182.00
07/07/2017 17:00,2,4.980,ACTIVE,214.64,352.27,59.959,1499461203,"274151322000085","219011344069620",26.72,42.50,0,332.43,377.82,134.7,128.1,0.517,979446.0,979446.0,12856,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461205,2196183.00
07/07/2017 17:00,2,5.219,ACTIVE,218.26,358.58,59.975,1499461203,"201051344000633","219011344069620",28.63,37.50,0,336.34,398.56,151.3,144.1,0.712,754768.0,754768.0,12986,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461206,2196184.00
