ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 17:00,2,5.205,ACTIVE,218.93,358.28,59.949,1499461203,"201051344000469","219011344069620",28.33,35.40,0,336.94,398.56,149.3,142.2,0.707,758261.8,758261.8,12959,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461207,2196185.00
07/07/2017 17:00,2,5.297,ACTIVE,217.35,356.78,59.970,1499461203,"201051344000646","219011344069620",28.51,32.60,0,336.34,399.76,152.8,145.5,0.720,753289.5,753289.5,12950,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461208,2196186.00
07/07/2017 17:00,2,5.072,ACTIVE,214.64,356.18,59.959,1499461203,"274151322000052","219011344069620",28.69,40.20,0,332.13,381.42,147.3,140.3,0.583,1018585.3,1018585.3,12866,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461209,2196187.00
07/07/2017 17:00,2,5.455,ACTIVE,218.48,358.28,59.970,1499461203,"201051344000585","219011344069620",28.53,33.50,0,337.84,400.06,157.6,150.2,0.734,766250.4,766250.4,12951,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461210,2196188.00
07/07/2017 17:00,2,5.145,ACTIVE,217.13,356.18,59.970,1499461203,"201051344001230","219011344069620",28.82,34.30,0,333.03,396.45,150.2,143.0,0.698,757845.7,757845.7,12972,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461211,2196189.00
07/07/2017 17:00,2,5.232,ACTIVE,218.48,358.88,59.975,1499461203,"201051344000582","219011344069620",28.23,38.60,0,337.84,399.16,149.7,142.5,0.689,747162.9,747162.9,12942,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461212,2196190.00
07/07/2017 17:00,2,5.148,ACTIVE,217.35,356.78,59.991,1499461203,"201051344000955","219011344069620",28.98,34.80,0,337.24,397.66,151.2,144.0,0.716,766758.2,766758.2,12962,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461213,2196191.00
07/07/2017 17:00,2,3.414,ACTIVE,214.64,419.30,59.975,1499461203,"274151322000094","219011344069620",38.66,41.80,0,394.05,454.16,134.0,127.4,0.521,838663.7,838663.7,13191,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461213,2196192.00
07/07/2017 17:00,2,5.254,ACTIVE,218.93,360.69,59.970,1499461203,"201051344000579","219011344069620",28.94,35.60,0,337.54,398.86,154.1,146.8,0.703,776426.7,776426.7,12950,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461214,2196193.00
07/07/2017 17:00,2,5.242,ACTIVE,217.35,356.48,60.018,1499461203,"201051344000890","219011344069620",28.47,34.00,0,337.84,398.26,151.1,143.9,0.694,760793.8,760793.8,12961,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461215,2196194.00
07/07/2017 17:00,2,5.180,ACTIVE,218.03,357.68,59.949,1499461203,"201051344000438","219011344069620",28.92,35.00,0,338.74,400.36,151.8,144.6,0.712,763309.8,763309.8,12947,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461216,2196195.00
07/07/2017 17:00,2,5.186,ACTIVE,217.58,351.97,59.959,1499461203,"201051344000417","219011344069620",18.63,32.40,0,338.14,379.92,97.9,92.5,0.460,691277.5,691277.5,12976,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461217,2196196.00
07/07/2017 17:00,2,5.182,ACTIVE,214.41,357.68,59.975,1499461203,"274151322000083","219011344069620",28.23,43.40,0,331.83,381.42,148.1,141.0,0.592,1008314.4,1008314.4,12870,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461218,2196197.00
07/07/2017 17:00,2,5.402,ACTIVE,215.32,367.90,59.986,1499461203,"274151322000076","219011344069620",28.94,45.00,0,332.13,383.83,158.3,150.9,0.610,1075914.2,1075914.2,12876,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461219,2196198.00
07/07/2017 17:00,2,5.320,ACTIVE,217.80,355.88,59.959,1499461203,"201051344000868","219011344069620",27.71,37.50,0,337.54,398.56,149.3,142.2,0.681,756676.7,756676.7,12964,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461220,2196199.00
07/07/2017 17:00,2,5.461,ACTIVE,214.19,346.56,59.981,1499461203,"274151322000095","219011344069620",28.65,46.20,0,330.93,383.23,158.4,151.0,0.601,1065548.9,1065548.9,12885,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461221,2196200.00
07/07/2017 17:00,2,5.357,ACTIVE,218.93,355.58,59.975,1499461203,"201051344000988","219011344069620",18.11,35.20,0,338.74,381.12,98.4,93.0,0.455,663674.6,663674.6,12945,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461222,2196201.00
07/07/2017 17:00,2,5.344,ACTIVE,218.26,358.58,59.975,1499461203,"201051344001025","219011344069620",28.49,35.40,0,338.14,400.06,154.2,147.0,0.694,763524.5,763524.5,12956,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461223,2196202.00
07/07/2017 17:00,2,5.301,ACTIVE,218.93,359.48,59.991,1499461203,"201051344000458","219011344069620",27.89,39.30,0,338.14,397.96,149.8,142.6,0.712,768176.9,768176.9,12933,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461224,2196203.00
07/07/2017 17:00,2,5.262,ACTIVE,219.39,360.38,59.986,1499461203,"201051344000853","219011344069620",28.03,37.50,0,338.14,397.96,149.3,142.2,0.707,769223.9,769223.9,12949,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461225,2196204.00
07/07/2017 17:00,2,5.137,ACTIVE,217.58,358.58,59.981,1499461203,"201051344000685","219011344069620",29.34,34.30,0,337.84,399.46,152.6,145.3,0.734,763206.2,763206.2,12975,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461226,2196205.00
07/07/2017 17:00,2,5.238,ACTIVE,218.26,358.88,59.991,1499461203,"201051344000917","219011344069620",28.71,37.80,0,337.24,398.86,152.3,145.1,0.734,759868.1,759868.1,12962,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461227,2196206.00
07/07/2017 17:00,2,5.277,ACTIVE,217.58,357.08,60.018,1499461203,"201051344001145","219011344069620",28.75,33.80,0,337.84,399.46,153.6,146.3,0.707,767862.4,767862.4,12958,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461228,2196207.00
07/07/2017 17:00,2,5.264,ACTIVE,218.48,359.18,59.991,1499461203,"201051344000651","219011344069620",28.61,37.80,0,336.64,399.16,152.4,145.1,0.694,756629.5,756629.5,12955,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461229,2196208.00
07/07/2017 17:00,2,4.994,ACTIVE,214.19,355.58,59.975,1499461203,"274151322000088","219011344069620",27.89,40.00,0,332.13,379.92,140.9,134.1,0.526,967171.8,967171.8,12867,0,0,0,L,1151911521,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461229,2196209.00
07/07/2017 17:00,2,3.465,ACTIVE,215.32,422.90,59.991,1499461203,"274151322000068","219011344069620",38.51,41.00,0,393.45,453.26,135.0,128.4,0.508,839283.7,839283.7,13206,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461230,2196210.00
07/07/2017 17:00,2,5.262,ACTIVE,218.03,358.28,59.991,1499461203,"201051344001135","219011344069620",28.59,35.80,0,338.44,398.56,152.4,145.1,0.703,752088.0,752088.0,12941,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461231,2196211.00
07/07/2017 17:00,2,5.248,ACTIVE,217.35,358.58,59.981,1499461203,"201051344000594","219011344069620",28.94,37.00,0,333.93,399.76,153.9,146.6,0.712,771271.2,771271.2,12946,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461232,2196212.00
07/07/2017 17:00,2,5.225,ACTIVE,218.26,356.48,59.981,1499461203,"201051344001203","219011344069620",28.49,36.50,0,338.44,398.86,150.7,143.5,0.703,761668.7,761668.7,12980,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461233,2196213.00
07/07/2017 17:00,2,5.004,ACTIVE,214.64,358.88,59.996,1499461203,"274151322000054","219011344069620",27.27,41.00,0,331.83,379.32,138.1,131.3,0.526,983918.4,983918.4,12849,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461234,2196214.00
07/07/2017 17:00,2,5.273,ACTIVE,218.03,356.48,59.986,1499461203,"201051344000867","219011344069620",28.17,39.80,0,338.14,397.66,150.4,143.3,0.685,755462.5,755462.5,12980,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461235,2196215.00
07/07/2017 17:00,2,5.107,ACTIVE,218.26,358.88,59.991,1499461203,"201051344001093","219011344069620",28.35,34.80,0,337.54,397.05,146.7,139.7,0.672,759799.1,759799.1,12970,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461236,2196216.00
07/07/2017 17:00,2,5.279,ACTIVE,218.48,359.48,59.959,1499461203,"201051344000900","219011344069620",28.03,39.00,0,337.24,398.86,149.8,142.6,0.698,777079.8,777079.8,12959,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461237,2196217.00
07/07/2017 17:00,2,5.086,ACTIVE,218.48,355.88,59.986,1499461203,"201051344000648","219011344069620",28.55,38.00,0,337.84,398.26,146.9,139.9,0.689,764828.7,764828.7,12948,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461238,2196218.00
07/07/2017 17:00,2,5.199,ACTIVE,218.48,357.38,59.986,1499461203,"201051344000569","219011344069620",28.17,38.20,0,337.54,397.66,148.4,141.3,0.698,779128.3,779128.3,12923,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461239,2196219.00
07/07/2017 17:00,2,5.207,ACTIVE,218.93,357.68,59.986,1499461203,"201051344000983","219011344069620",28.47,38.00,0,337.54,397.96,150.1,142.9,0.707,769728.1,769728.1,12952,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461239,2196220.00
07/07/2017 17:00,2,5.246,ACTIVE,218.93,357.68,59.991,1499461203,"201051344001158","219011344069620",28.27,35.80,0,336.64,398.26,150.2,143.1,0.703,754454.9,754454.9,12955,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461240,2196221.00
07/07/2017 17:00,2,5.111,ACTIVE,218.71,359.48,60.012,1499461203,"201051344000576","219011344069620",28.27,39.80,0,337.54,396.75,146.3,139.3,0.685,769001.6,769001.6,12954,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461241,2196222.00
07/07/2017 17:00,2,5.021,ACTIVE,214.64,363.39,59.981,1499461203,"274151322000087","219011344069620",27.95,46.40,0,332.13,379.32,142.0,135.1,0.548,958046.8,958046.8,13050,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499461242,2196223.00
07/07/2017 17:15,2,4.746,ACTIVE,218.26,354.97,59.981,1499462103,"201051344000645","219011344069620",27.81,40.40,0,338.44,393.15,133.6,127.0,0.597,767975.4,767975.4,12935,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462104,2196224.00
07/07/2017 17:15,2,4.559,ACTIVE,214.64,351.67,59.986,1499462103,"274151322000085","219011344069620",26.80,41.00,0,333.03,374.81,123.6,117.4,0.460,979475.9,979475.9,12857,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462105,2196225.00
07/07/2017 17:15,2,4.748,ACTIVE,217.80,357.38,59.991,1499462103,"201051344000633","219011344069620",28.51,37.00,0,337.54,394.35,136.9,130.3,0.650,754801.5,754801.5,12987,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462106,2196226.00
07/07/2017 17:15,2,4.736,ACTIVE,218.48,357.68,59.991,1499462103,"201051344000469","219011344069620",28.23,35.40,0,337.54,394.65,135.4,128.8,0.636,758294.9,758294.9,12960,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462107,2196227.00
07/07/2017 17:15,2,4.801,ACTIVE,217.13,357.38,60.023,1499462103,"201051344000646","219011344069620",28.53,32.40,0,334.84,394.05,138.6,131.9,0.654,753323.4,753323.4,12951,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462108,2196228.00
07/07/2017 17:15,2,4.633,ACTIVE,214.41,344.76,59.986,1499462103,"274151322000052","219011344069620",28.55,40.40,0,332.73,377.82,133.9,127.3,0.526,1018617.9,1018617.9,12867,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462108,2196229.00
07/07/2017 17:15,2,4.977,ACTIVE,218.26,358.58,59.996,1499462103,"201051344000585","219011344069620",28.41,33.50,0,338.14,396.75,143.2,136.3,0.667,766285.4,766285.4,12952,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462109,2196230.00
07/07/2017 17:15,2,4.697,ACTIVE,217.13,355.58,60.007,1499462103,"201051344001230","219011344069620",28.71,34.30,0,333.03,388.64,136.6,129.9,0.632,757878.9,757878.9,12973,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462110,2196231.00
07/07/2017 17:15,2,4.695,ACTIVE,218.26,357.38,59.981,1499462103,"201051344000582","219011344069620",28.63,38.00,0,338.14,394.95,136.1,129.5,0.632,747196.1,747196.1,12943,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462111,2196232.00
07/07/2017 17:15,2,4.693,ACTIVE,217.13,355.88,60.002,1499462103,"201051344000955","219011344069620",28.73,34.30,0,334.54,389.84,136.6,129.9,0.641,766791.5,766791.5,12963,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462112,2196233.00
07/07/2017 17:15,2,3.076,ACTIVE,214.64,415.69,59.996,1499462103,"274151322000094","219011344069620",39.08,40.80,0,389.54,448.75,121.3,115.2,0.451,838693.1,838693.1,13192,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462113,2196234.00
07/07/2017 17:15,2,4.791,ACTIVE,218.48,358.28,59.959,1499462103,"201051344000579","219011344069620",28.63,35.80,0,338.14,397.35,138.9,132.2,0.650,776460.7,776460.7,12951,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462114,2196235.00
07/07/2017 17:15,2,4.762,ACTIVE,217.13,355.28,60.034,1499462103,"201051344000890","219011344069620",28.51,33.80,0,335.44,390.44,137.5,130.8,0.628,760827.3,760827.3,12962,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462115,2196236.00
07/07/2017 17:15,2,4.666,ACTIVE,217.80,356.78,59.975,1499462103,"201051344000438","219011344069620",29.10,35.00,0,338.44,394.35,137.6,130.9,0.645,763343.4,763343.4,12948,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462116,2196237.00
07/07/2017 17:15,2,4.678,ACTIVE,217.35,351.67,59.996,1499462103,"201051344000417","219011344069620",18.75,32.00,0,317.40,392.25,88.8,83.8,0.415,691299.0,691299.0,12977,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462116,2196238.00
07/07/2017 17:15,2,4.711,ACTIVE,214.41,347.76,59.975,1499462103,"274151322000083","219011344069620",28.33,42.30,0,333.63,378.42,135.0,128.4,0.526,1008347.2,1008347.2,12871,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462117,2196239.00
07/07/2017 17:15,2,4.916,ACTIVE,215.32,348.96,60.007,1499462103,"274151322000076","219011344069620",28.92,43.20,0,333.03,379.02,143.9,137.0,0.561,1075949.3,1075949.3,12877,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462118,2196240.00
07/07/2017 17:15,2,4.811,ACTIVE,217.35,356.18,60.002,1499462103,"201051344000868","219011344069620",27.83,37.00,0,333.93,392.55,135.6,129.0,0.628,756709.8,756709.8,12965,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462119,2196241.00
07/07/2017 17:15,2,4.949,ACTIVE,213.96,356.78,59.996,1499462103,"274151322000095","219011344069620",28.88,45.30,0,333.33,380.82,144.6,137.7,0.544,1065584.0,1065584.0,12886,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462120,2196242.00
07/07/2017 17:15,2,4.764,ACTIVE,218.48,354.07,60.007,1499462103,"201051344000988","219011344069620",18.41,35.00,0,317.40,393.45,88.8,83.8,0.415,663696.2,663696.2,12946,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462121,2196243.00
07/07/2017 17:15,2,4.916,ACTIVE,217.80,356.18,60.007,1499462103,"201051344001025","219011344069620",28.13,35.60,0,338.14,394.05,140.1,133.3,0.628,763558.7,763558.7,12957,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462122,2196244.00
07/07/2017 17:15,2,4.729,ACTIVE,218.48,356.18,59.991,1499462103,"201051344000458","219011344069620",28.21,38.60,0,337.84,394.65,135.1,128.5,0.654,768210.0,768210.0,12934,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462123,2196245.00
07/07/2017 17:15,2,4.750,ACTIVE,218.71,357.68,59.965,1499462103,"201051344000853","219011344069620",28.09,37.30,0,335.44,393.45,135.1,128.5,0.628,769256.8,769256.8,12950,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462124,2196246.00
07/07/2017 17:15,2,4.723,ACTIVE,217.35,356.18,60.002,1499462103,"201051344000685","219011344069620",28.92,34.00,0,338.14,393.15,138.3,131.5,0.672,763240.0,763240.0,12976,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462125,2196247.00
07/07/2017 17:15,2,4.764,ACTIVE,218.03,357.08,59.991,1499462103,"201051344000917","219011344069620",28.71,37.30,0,337.54,394.05,138.6,131.8,0.654,759901.8,759901.8,12963,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462126,2196248.00
07/07/2017 17:15,2,4.768,ACTIVE,217.35,355.28,60.007,1499462103,"201051344001145","219011344069620",28.94,33.50,0,337.84,393.75,139.8,133.0,0.641,767896.4,767896.4,12959,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462127,2196249.00
07/07/2017 17:15,2,4.803,ACTIVE,218.26,357.68,59.996,1499462103,"201051344000651","219011344069620",28.41,37.50,0,339.04,395.55,138.2,131.4,0.632,756663.1,756663.1,12956,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462128,2196250.00
07/07/2017 17:15,2,4.508,ACTIVE,214.41,347.46,60.002,1499462103,"274151322000088","219011344069620",27.97,39.30,0,333.03,376.62,127.7,121.4,0.482,967202.9,967202.9,12868,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462129,2196251.00
07/07/2017 17:15,2,3.145,ACTIVE,215.54,425.31,59.996,1499462103,"274151322000068","219011344069620",38.61,40.80,0,393.45,451.16,123.3,117.1,0.464,839313.4,839313.4,13207,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462130,2196252.00
07/07/2017 17:15,2,4.795,ACTIVE,217.80,354.67,59.991,1499462103,"201051344001135","219011344069620",28.27,35.60,0,337.54,393.45,137.3,130.6,0.636,752121.6,752121.6,12942,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462131,2196253.00
07/07/2017 17:15,2,4.818,ACTIVE,217.13,356.78,59.996,1499462103,"201051344000594","219011344069620",28.43,36.30,0,332.13,391.04,138.8,132.0,0.645,771305.1,771305.1,12947,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462131,2196254.00
07/07/2017 17:15,2,4.744,ACTIVE,218.03,355.58,59.996,1499462103,"201051344001203","219011344069620",28.49,36.50,0,339.04,394.05,136.9,130.3,0.632,761702.1,761702.1,12981,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462132,2196255.00
07/07/2017 17:15,2,4.537,ACTIVE,214.41,345.06,59.986,1499462103,"274151322000054","219011344069620",27.39,41.30,0,333.03,376.31,125.8,119.5,0.477,983948.9,983948.9,12850,0,0,0,L,1151911521,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462133,2196256.00
07/07/2017 17:15,2,4.734,ACTIVE,217.80,355.28,60.002,1499462103,"201051344000867","219011344069620",28.37,39.30,0,334.54,391.94,136.1,129.4,0.623,755495.8,755495.8,12981,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462134,2196257.00
07/07/2017 17:15,2,4.625,ACTIVE,218.03,356.48,59.970,1499462103,"201051344001093","219011344069620",28.31,34.50,0,338.14,392.85,132.6,126.1,0.605,759831.5,759831.5,12971,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462135,2196258.00
07/07/2017 17:15,2,4.766,ACTIVE,218.03,356.48,59.970,1499462103,"201051344000900","219011344069620",28.15,39.00,0,334.24,393.75,135.9,129.2,0.619,777112.9,777112.9,12960,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462136,2196259.00
07/07/2017 17:15,2,4.570,ACTIVE,218.03,355.88,60.002,1499462103,"201051344000648","219011344069620",28.55,37.80,0,338.14,393.75,132.2,125.7,0.619,764861.1,764861.1,12949,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462137,2196260.00
07/07/2017 17:15,2,4.768,ACTIVE,218.26,357.08,59.991,1499462103,"201051344000569","219011344069620",27.83,38.40,0,337.24,394.35,134.4,127.8,0.632,779161.0,779161.0,12924,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462138,2196261.00
07/07/2017 17:15,2,4.729,ACTIVE,218.26,356.48,60.002,1499462103,"201051344000983","219011344069620",28.35,38.20,0,337.84,393.45,135.7,129.1,0.650,769761.3,769761.3,12953,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462139,2196262.00
07/07/2017 17:15,2,4.748,ACTIVE,218.48,356.18,60.002,1499462103,"201051344001158","219011344069620",28.13,36.30,0,338.14,394.05,135.0,128.4,0.641,754488.0,754488.0,12956,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462140,2196263.00
07/07/2017 17:15,2,4.654,ACTIVE,218.48,356.48,59.981,1499462103,"201051344000576","219011344069620",28.05,39.80,0,338.44,393.15,132.2,125.7,0.619,769033.8,769033.8,12955,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462140,2196264.00
07/07/2017 17:15,2,4.549,ACTIVE,214.64,346.56,59.986,1499462103,"274151322000087","219011344069620",28.09,45.50,0,332.73,376.62,129.4,123.0,0.486,958078.3,958078.3,13051,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499462142,2196265.00
07/07/2017 17:30,2,4.104,ALERT,217.35,353.47,59.986,1499463004,"201051344000645","219011344069620",28.07,40.20,0,295.16,392.85,116.8,110.8,0.544,768004.9,768004.9,12936,0,0,0,L,1122011218,0,124.04,124.04,0002,34,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463006,2196266.00
07/07/2017 17:30,2,3.967,ACTIVE,213.96,343.85,59.975,1499463004,"274151322000085","219011344069620",27.12,40.60,0,333.63,372.41,109.0,103.3,0.415,979503.3,979503.3,12858,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463007,2196267.00
07/07/2017 17:30,2,4.188,ACTIVE,216.90,354.37,59.981,1499463004,"201051344000633","219011344069620",28.43,36.80,0,336.04,389.24,120.6,114.4,0.579,754831.9,754831.9,12988,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463008,2196268.00
07/07/2017 17:30,2,4.145,ACTIVE,217.58,354.37,59.975,1499463004,"201051344000469","219011344069620",28.25,35.60,0,335.44,389.84,118.5,112.4,0.566,758324.9,758324.9,12961,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463009,2196269.00
07/07/2017 17:30,2,4.172,ACTIVE,215.32,351.67,59.965,1499463004,"201051344000646","219011344069620",28.92,31.00,0,333.03,387.44,122.2,116.1,0.579,753354.2,753354.2,12952,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463010,2196270.00
07/07/2017 17:30,2,4.094,ACTIVE,213.74,354.97,59.970,1499463004,"274151322000052","219011344069620",28.41,39.80,0,333.63,374.81,117.7,111.7,0.460,1018647.6,1018647.6,12868,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463010,2196271.00
07/07/2017 17:30,2,4.381,ACTIVE,216.45,353.47,59.975,1499463004,"201051344000585","219011344069620",28.61,33.30,0,333.63,391.04,126.9,120.6,0.592,766317.3,766317.3,12953,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463011,2196272.00
07/07/2017 17:30,2,4.070,ACTIVE,215.32,351.37,59.970,1499463004,"201051344001230","219011344069620",29.04,33.50,0,333.03,384.73,119.8,113.7,0.557,757909.2,757909.2,12974,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463012,2196273.00
07/07/2017 17:30,2,4.150,ACTIVE,216.45,353.17,59.975,1499463004,"201051344000582","219011344069620",28.45,38.20,0,332.73,390.74,119.6,113.5,0.557,747226.3,747226.3,12944,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463013,2196274.00
07/07/2017 17:30,2,4.049,ACTIVE,215.54,351.67,59.970,1499463004,"201051344000955","219011344069620",29.18,34.00,0,333.03,385.03,119.7,113.6,0.570,766821.8,766821.8,12964,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463014,2196275.00
07/07/2017 17:30,2,2.717,ACTIVE,213.96,420.50,59.975,1499463004,"274151322000094","219011344069620",38.65,41.50,0,393.15,450.26,106.4,100.8,0.411,838719.9,838719.9,13193,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463015,2196276.00
07/07/2017 17:30,2,4.219,ACTIVE,217.58,354.97,59.970,1499463004,"201051344000579","219011344069620",28.57,35.20,0,334.84,390.74,122.1,115.9,0.570,776491.6,776491.6,12952,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463016,2196277.00
07/07/2017 17:30,2,4.174,ACTIVE,215.54,351.67,59.975,1499463004,"201051344000890","219011344069620",28.61,33.00,0,333.63,385.93,121.0,114.8,0.539,760857.8,760857.8,12963,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463017,2196278.00
07/07/2017 17:30,2,4.062,ACTIVE,216.00,353.17,59.970,1499463004,"201051344000438","219011344069620",29.36,34.00,0,333.63,389.84,120.8,114.7,0.575,763373.9,763373.9,12949,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463018,2196279.00
07/07/2017 17:30,2,4.125,ACTIVE,215.77,348.36,59.981,1499463004,"201051344000417","219011344069620",18.73,32.00,0,333.93,371.81,78.2,73.6,0.371,691318.5,691318.5,12978,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463018,2196280.00
07/07/2017 17:30,2,4.148,ACTIVE,213.74,353.77,59.965,1499463004,"274151322000083","219011344069620",28.39,41.30,0,333.93,375.71,119.1,113.1,0.477,1008377.3,1008377.3,12872,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463019,2196281.00
07/07/2017 17:30,2,4.275,ACTIVE,214.64,354.37,59.981,1499463004,"274151322000076","219011344069620",29.30,42.50,0,332.73,375.71,126.8,120.5,0.495,1075981.3,1075981.3,12878,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463020,2196282.00
07/07/2017 17:30,2,4.193,ACTIVE,216.45,354.07,59.986,1499463004,"201051344000868","219011344069620",27.91,36.80,0,334.24,385.63,118.5,112.4,0.548,756739.7,756739.7,12966,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463021,2196283.00
07/07/2017 17:30,2,4.352,ACTIVE,213.74,359.18,59.981,1499463004,"274151322000095","219011344069620",29.04,43.40,0,333.63,377.52,128.0,121.7,0.482,1065616.3,1065616.3,12887,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463022,2196284.00
07/07/2017 17:30,2,4.229,ACTIVE,217.58,351.37,59.981,1499463004,"201051344000988","219011344069620",18.25,35.40,0,336.34,375.71,78.2,73.5,0.362,663715.7,663715.7,12947,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463023,2196285.00
07/07/2017 17:30,2,4.227,ACTIVE,216.00,351.97,59.975,1499463004,"201051344001025","219011344069620",28.82,35.00,0,333.93,388.64,123.4,117.2,0.570,763589.8,763589.8,12958,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463024,2196286.00
07/07/2017 17:30,2,4.166,ACTIVE,217.35,354.37,59.986,1499463004,"201051344000458","219011344069620",28.11,38.20,0,336.94,388.94,118.5,112.5,0.575,768240.0,768240.0,12935,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463025,2196287.00
07/07/2017 17:30,2,4.188,ALERT,217.80,354.67,59.986,1499463004,"201051344000853","219011344069620",27.85,37.80,0,303.28,400.66,118.1,112.0,0.561,769286.6,769286.6,12951,0,0,0,L,1122011218,0,124.27,124.04,0002,36,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463027,2196288.00
07/07/2017 17:30,2,4.143,ACTIVE,215.54,353.17,59.981,1499463004,"201051344000685","219011344069620",28.98,33.50,0,333.63,389.84,121.6,115.4,0.597,763270.7,763270.7,12977,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463028,2196289.00
07/07/2017 17:30,2,4.117,ACTIVE,216.00,352.87,59.981,1499463004,"201051344000917","219011344069620",29.16,36.80,0,333.03,389.84,121.6,115.5,0.583,759932.5,759932.5,12964,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463028,2196290.00
07/07/2017 17:30,2,4.186,ACTIVE,215.54,352.87,59.996,1499463004,"201051344001145","219011344069620",29.00,33.80,0,333.63,389.24,123.0,116.8,0.570,767927.4,767927.4,12960,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463029,2196291.00
07/07/2017 17:30,2,4.160,ACTIVE,216.22,353.47,59.991,1499463004,"201051344000651","219011344069620",28.80,37.00,0,337.54,390.14,121.4,115.3,0.566,756693.8,756693.8,12957,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463030,2196292.00
07/07/2017 17:30,2,3.936,ACTIVE,213.74,358.28,59.975,1499463004,"274151322000088","219011344069620",28.07,38.60,0,333.63,373.91,111.9,106.1,0.424,967231.2,967231.2,12869,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463031,2196293.00
07/07/2017 17:30,2,2.631,ACTIVE,214.64,427.11,59.981,1499463004,"274151322000068","219011344069620",40.02,40.20,0,393.45,449.05,106.8,101.2,0.407,839340.5,839340.5,13208,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463032,2196294.00
07/07/2017 17:30,2,4.127,ACTIVE,215.77,352.27,59.986,1499463004,"201051344001135","219011344069620",28.96,35.40,0,333.63,388.64,121.1,114.9,0.566,752152.2,752152.2,12943,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463033,2196295.00
07/07/2017 17:30,2,4.209,ACTIVE,216.22,354.07,59.981,1499463004,"201051344000594","219011344069620",28.63,36.30,0,332.43,387.14,122.0,115.9,0.561,771336.0,771336.0,12948,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463034,2196296.00
07/07/2017 17:30,2,4.148,ACTIVE,216.22,352.27,59.986,1499463004,"201051344001203","219011344069620",28.67,35.80,0,335.44,389.24,120.5,114.4,0.566,761732.5,761732.5,12982,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463035,2196297.00
07/07/2017 17:30,2,3.938,ACTIVE,213.74,353.77,59.981,1499463004,"274151322000054","219011344069620",27.75,40.00,0,333.63,373.91,110.8,105.0,0.415,983976.8,983976.8,12851,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463036,2196298.00
07/07/2017 17:30,2,4.178,ACTIVE,216.90,353.77,60.002,1499463004,"201051344000867","219011344069620",28.27,39.30,0,334.54,385.03,119.6,113.5,0.557,755526.0,755526.0,12982,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463037,2196299.00
07/07/2017 17:30,2,3.977,ACTIVE,216.22,351.37,59.981,1499463004,"201051344001093","219011344069620",28.82,35.00,0,334.54,388.34,116.0,110.1,0.535,759860.9,759860.9,12972,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463038,2196300.00
07/07/2017 17:30,2,4.141,ACTIVE,217.13,354.07,59.991,1499463004,"201051344000900","219011344069620",28.31,39.00,0,336.04,388.64,118.8,112.7,0.544,777143.0,777143.0,12961,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463039,2196301.00
07/07/2017 17:30,2,4.031,ACTIVE,217.13,353.77,59.996,1499463004,"201051344000648","219011344069620",28.37,38.00,0,315.00,401.86,115.8,109.9,0.552,764890.5,764890.5,12950,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463039,2196302.00
07/07/2017 17:30,2,4.146,ALERT,217.35,353.77,59.986,1499463004,"201051344000569","219011344069620",27.91,38.80,0,294.26,422.90,117.2,111.2,0.557,779190.6,779190.6,12925,0,0,0,L,1122011218,0,123.36,124.04,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463041,2196303.00
07/07/2017 17:30,2,4.164,ACTIVE,217.35,354.07,60.018,1499463004,"201051344000983","219011344069620",28.29,38.00,0,335.74,388.64,119.3,113.2,0.570,769791.4,769791.4,12954,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463042,2196304.00
07/07/2017 17:30,2,4.166,ACTIVE,217.35,354.37,59.981,1499463004,"201051344001158","219011344069620",28.17,35.60,0,336.34,388.94,118.8,112.7,0.561,754518.0,754518.0,12957,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463043,2196305.00
07/07/2017 17:30,2,4.039,ALERT,217.58,354.37,59.970,1499463004,"201051344000576","219011344069620",28.11,39.50,0,302.37,392.85,115.0,109.0,0.535,769062.8,769062.8,12956,0,0,0,L,1122011218,0,123.81,123.59,0002,35,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463045,2196306.00
07/07/2017 17:30,2,4.010,ACTIVE,213.74,346.26,59.975,1499463004,"274151322000087","219011344069620",28.07,44.80,0,333.03,373.91,114.0,108.1,0.433,958107.1,958107.1,13052,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463046,2196307.00
07/07/2017 17:45,2,3.605,ACTIVE,217.13,352.57,60.007,1499463903,"201051344000645","219011344069620",28.13,38.80,0,324.02,382.03,102.7,97.2,0.473,768030.9,768030.9,12938,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463904,2196308.00
07/07/2017 17:45,2,3.479,ACTIVE,214.19,348.06,59.975,1499463903,"274151322000085","219011344069620",27.43,39.80,0,321.01,367.30,96.7,91.4,0.367,979527.6,979527.6,12859,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463905,2196309.00
07/07/2017 17:45,2,3.662,ACTIVE,216.67,353.77,59.981,1499463903,"201051344000633","219011344069620",28.51,35.60,0,324.32,383.53,105.8,100.2,0.499,754858.7,754858.7,12989,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463906,2196310.00
07/07/2017 17:45,2,3.621,ACTIVE,217.13,352.57,59.996,1499463903,"201051344000469","219011344069620",28.45,34.50,0,323.11,381.42,104.3,98.8,0.499,758351.3,758351.3,12962,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463907,2196311.00
07/07/2017 17:45,2,3.623,ACTIVE,215.32,351.07,59.996,1499463903,"201051344000646","219011344069620",29.14,30.80,0,322.81,380.82,106.9,101.3,0.513,753381.2,753381.2,12953,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463908,2196312.00
07/07/2017 17:45,2,3.551,ACTIVE,213.74,355.28,59.991,1499463903,"274151322000052","219011344069620",28.73,38.40,0,320.41,370.90,103.3,97.8,0.402,1018673.7,1018673.7,12869,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463909,2196313.00
07/07/2017 17:45,2,3.811,ACTIVE,216.22,351.37,59.981,1499463903,"201051344000585","219011344069620",29.08,31.80,0,323.41,382.33,112.3,106.4,0.526,766345.6,766345.6,12954,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463910,2196314.00
07/07/2017 17:45,2,3.572,ACTIVE,215.32,349.86,59.975,1499463903,"201051344001230","219011344069620",29.02,32.80,0,323.41,379.62,105.0,99.4,0.491,757935.7,757935.7,12975,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463910,2196315.00
07/07/2017 17:45,2,3.582,ACTIVE,216.45,351.37,60.023,1499463903,"201051344000582","219011344069620",28.92,37.30,0,323.72,380.52,104.8,99.3,0.495,747252.7,747252.7,12945,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463911,2196316.00
07/07/2017 17:45,2,3.551,ACTIVE,215.32,349.56,59.991,1499463903,"201051344000955","219011344069620",29.08,32.80,0,324.32,379.92,104.7,99.1,0.486,766848.3,766848.3,12965,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463912,2196317.00
07/07/2017 17:45,2,2.398,ACTIVE,213.96,413.59,59.986,1499463903,"274151322000094","219011344069620",38.31,39.80,0,395.85,446.65,93.2,88.0,0.358,838743.4,838743.4,13194,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463913,2196318.00
07/07/2017 17:45,2,3.643,ACTIVE,217.13,352.57,59.970,1499463903,"201051344000579","219011344069620",29.16,34.50,0,326.42,382.93,107.7,102.0,0.504,776518.9,776518.9,12953,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463914,2196319.00
07/07/2017 17:45,2,3.629,ACTIVE,215.32,350.17,59.981,1499463903,"201051344000890","219011344069620",28.88,32.40,0,323.11,379.92,106.2,100.6,0.486,760884.6,760884.6,12964,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463915,2196320.00
07/07/2017 17:45,2,3.531,ACTIVE,215.77,351.67,59.949,1499463903,"201051344000438","219011344069620",29.52,33.00,0,323.41,380.52,105.5,100.0,0.495,763400.6,763400.6,12950,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463916,2196321.00
07/07/2017 17:45,2,3.572,ACTIVE,215.54,357.08,59.991,1499463903,"201051344000417","219011344069620",18.94,29.30,0,318.30,389.54,68.6,64.3,0.579,691335.7,691335.7,12979,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463917,2196322.00
07/07/2017 17:45,2,3.602,ACTIVE,213.74,349.26,59.986,1499463903,"274151322000083","219011344069620",28.84,40.20,0,321.31,371.21,105.2,99.6,0.420,1008403.8,1008403.8,12873,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463918,2196323.00
07/07/2017 17:45,2,3.721,ACTIVE,214.64,345.96,59.986,1499463903,"274151322000076","219011344069620",29.56,40.80,0,321.31,373.61,111.4,105.6,0.424,1076009.5,1076009.5,12879,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463919,2196324.00
07/07/2017 17:45,2,3.594,ACTIVE,216.22,351.37,59.991,1499463903,"201051344000868","219011344069620",28.61,35.60,0,322.81,380.52,104.1,98.5,0.477,756766.0,756766.0,12967,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463919,2196325.00
07/07/2017 17:45,2,3.820,ACTIVE,213.74,349.56,59.991,1499463903,"274151322000095","219011344069620",29.28,41.30,0,318.61,372.71,113.1,107.3,0.429,1065644.8,1065644.8,12888,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463920,2196326.00
