ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 17:45,2,3.707,ACTIVE,217.13,359.48,59.986,1499463903,"201051344000988","219011344069620",18.29,32.40,0,320.11,395.85,68.7,64.4,0.583,663732.9,663732.9,12948,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463921,2196327.00
07/07/2017 17:45,2,3.705,ACTIVE,216.00,351.07,59.981,1499463903,"201051344001025","219011344069620",28.96,34.30,0,322.51,380.82,108.7,102.9,0.495,763617.2,763617.2,12959,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463922,2196328.00
07/07/2017 17:45,2,3.609,ACTIVE,217.13,351.37,59.981,1499463903,"201051344000458","219011344069620",28.49,37.80,0,325.52,381.73,104.2,98.6,0.499,768266.4,768266.4,12936,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463923,2196329.00
07/07/2017 17:45,2,3.627,ACTIVE,217.58,354.67,59.975,1499463903,"201051344000853","219011344069620",28.31,36.50,0,327.62,385.03,104.1,98.5,0.495,769312.8,769312.8,12953,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463924,2196330.00
07/07/2017 17:45,2,3.605,ACTIVE,215.32,350.77,60.002,1499463903,"201051344000685","219011344069620",29.12,32.80,0,324.02,380.22,106.4,100.7,0.526,763297.6,763297.6,12978,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463925,2196331.00
07/07/2017 17:45,2,3.676,ACTIVE,216.00,351.37,59.986,1499463903,"201051344000917","219011344069620",28.75,36.00,0,321.61,380.82,107.0,101.4,0.508,759959.5,759959.5,12965,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463926,2196332.00
07/07/2017 17:45,2,3.680,ACTIVE,215.54,351.37,59.991,1499463903,"201051344001145","219011344069620",28.94,32.20,0,323.41,381.73,108.0,102.3,0.499,767954.7,767954.7,12961,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463927,2196333.00
07/07/2017 17:45,2,3.672,ACTIVE,216.45,351.97,59.981,1499463903,"201051344000651","219011344069620",28.65,35.80,0,324.62,380.82,106.5,100.9,0.491,756720.7,756720.7,12958,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463928,2196334.00
07/07/2017 17:45,2,3.414,ACTIVE,213.51,343.55,59.991,1499463903,"274151322000088","219011344069620",28.29,37.00,0,321.31,369.40,97.8,92.5,0.367,967255.9,967255.9,12870,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463929,2196335.00
07/07/2017 17:45,2,2.420,ACTIVE,214.87,422.30,59.991,1499463903,"274151322000068","219011344069620",38.53,39.80,0,398.56,450.86,93.4,88.3,0.354,839364.2,839364.2,13209,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463930,2196336.00
07/07/2017 17:45,2,3.637,ACTIVE,215.77,351.67,59.986,1499463903,"201051344001135","219011344069620",28.88,34.80,0,323.11,380.22,106.4,100.8,0.495,752179.0,752179.0,12944,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463931,2196337.00
07/07/2017 17:45,2,3.654,ACTIVE,216.00,351.67,59.996,1499463903,"201051344000594","219011344069620",28.92,35.00,0,322.51,381.73,107.0,101.4,0.499,771363.1,771363.1,12949,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463931,2196338.00
07/07/2017 17:45,2,3.617,ACTIVE,216.22,351.67,59.986,1499463903,"201051344001203","219011344069620",28.80,35.00,0,324.92,380.52,105.6,100.0,0.495,761759.1,761759.1,12983,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463932,2196339.00
07/07/2017 17:45,2,3.451,ACTIVE,213.96,346.56,59.986,1499463903,"274151322000054","219011344069620",27.83,39.30,0,322.21,368.80,97.3,92.0,0.362,984001.3,984001.3,12852,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463933,2196340.00
07/07/2017 17:45,2,3.607,ACTIVE,216.67,350.17,60.002,1499463903,"201051344000867","219011344069620",28.77,37.00,0,322.51,380.52,105.2,99.6,0.482,755552.5,755552.5,12983,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463934,2196341.00
07/07/2017 17:45,2,3.465,ACTIVE,216.22,351.07,59.986,1499463903,"201051344001093","219011344069620",28.88,33.30,0,323.11,378.72,101.3,95.8,0.460,759886.5,759886.5,12973,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463935,2196342.00
07/07/2017 17:45,2,3.615,ALERT,216.90,353.17,59.986,1499463903,"201051344000900","219011344069620",28.47,37.80,0,302.07,386.83,104.2,98.7,0.482,777169.3,777169.3,12962,0,0,0,L,1122011218,0,123.81,123.59,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463937,2196343.00
07/07/2017 17:45,2,3.502,ACTIVE,217.13,352.57,59.991,1499463903,"201051344000648","219011344069620",28.59,36.30,0,324.62,381.42,101.5,96.1,0.473,764916.2,764916.2,12951,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463938,2196344.00
07/07/2017 17:45,2,3.574,ACTIVE,216.90,351.97,60.034,1499463903,"201051344000569","219011344069620",28.53,37.30,0,323.72,380.82,103.3,97.7,0.486,779216.7,779216.7,12927,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463939,2196345.00
07/07/2017 17:45,2,3.627,ACTIVE,217.35,353.47,59.991,1499463903,"201051344000983","219011344069620",28.61,37.00,0,325.52,382.93,105.2,99.6,0.504,769817.9,769817.9,12955,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463940,2196346.00
07/07/2017 17:45,2,3.615,ACTIVE,216.90,352.27,59.991,1499463903,"201051344001158","219011344069620",28.53,34.30,0,324.02,381.42,104.5,98.9,0.486,754544.4,754544.4,12958,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463941,2196347.00
07/07/2017 17:45,2,3.490,ACTIVE,217.13,352.57,59.981,1499463903,"201051344000576","219011344069620",28.57,38.20,0,327.32,382.63,101.0,95.6,0.477,769088.3,769088.3,12958,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463942,2196348.00
07/07/2017 17:45,2,3.461,ACTIVE,213.96,345.66,59.996,1499463903,"274151322000087","219011344069620",28.59,43.00,0,321.61,369.70,100.2,94.8,0.380,958132.3,958132.3,13053,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499463943,2196349.00
07/07/2017 18:00,2,2.969,ACTIVE,213.51,340.55,59.991,1499464803,"274151322000085","219011344069620",27.69,38.40,0,333.63,364.59,83.3,78.5,0.309,979548.8,979548.8,12860,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464806,2196350.00
07/07/2017 18:00,2,3.131,ACTIVE,216.22,350.77,59.991,1499464803,"201051344000633","219011344069620",28.59,35.20,0,335.14,377.22,90.7,85.6,0.433,754881.8,754881.8,12990,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464807,2196351.00
07/07/2017 18:00,2,3.098,ACTIVE,214.64,347.16,60.012,1499464803,"201051344000646","219011344069620",29.18,30.30,0,333.03,375.71,91.6,86.5,0.438,753404.7,753404.7,12954,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464809,2196352.00
07/07/2017 18:00,2,3.033,ACTIVE,213.51,352.87,60.002,1499464803,"274151322000052","219011344069620",28.84,37.00,0,333.63,367.00,88.5,83.5,0.345,1018696.4,1018696.4,12870,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464810,2196353.00
07/07/2017 18:00,2,3.336,ACTIVE,215.54,350.47,60.012,1499464803,"201051344000585","219011344069620",28.73,32.20,0,333.63,376.92,97.1,91.8,0.455,766370.3,766370.3,12955,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464811,2196354.00
07/07/2017 18:00,2,3.061,ACTIVE,214.64,347.76,60.007,1499464803,"201051344001230","219011344069620",29.00,31.80,0,334.24,375.71,90.0,84.9,0.420,757958.7,757958.7,12976,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464812,2196355.00
07/07/2017 18:00,2,3.070,ACTIVE,215.54,349.86,60.007,1499464803,"201051344000582","219011344069620",28.92,36.50,0,333.93,375.71,89.9,84.9,0.424,747275.8,747275.8,12946,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464813,2196356.00
07/07/2017 18:00,2,2.986,ACTIVE,214.64,346.56,59.986,1499464803,"201051344000955","219011344069620",29.44,32.80,0,334.24,375.11,89.1,84.1,0.424,766871.2,766871.2,12966,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464814,2196357.00
07/07/2017 18:00,2,2.004,ACTIVE,213.51,423.50,60.007,1499464803,"274151322000094","219011344069620",39.34,39.30,0,396.75,456.27,80.1,75.4,0.296,838763.7,838763.7,13195,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464815,2196358.00
07/07/2017 18:00,2,3.152,ACTIVE,216.67,351.37,59.996,1499464803,"201051344000579","219011344069620",28.84,33.80,0,336.64,377.22,92.1,87.0,0.429,776542.4,776542.4,12954,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464816,2196359.00
07/07/2017 18:00,2,3.139,ACTIVE,214.64,346.56,60.002,1499464803,"201051344000890","219011344069620",28.65,31.80,0,333.93,375.71,91.0,86.0,0.415,760907.9,760907.9,12965,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464816,2196360.00
07/07/2017 18:00,2,3.037,ACTIVE,215.32,349.56,60.039,1499464803,"201051344000438","219011344069620",29.32,32.80,0,334.24,375.71,90.2,85.1,0.433,763423.7,763423.7,12951,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464817,2196361.00
07/07/2017 18:00,2,3.092,ACTIVE,215.09,353.47,60.002,1499464803,"201051344000417","219011344069620",18.75,28.80,0,333.63,384.43,58.7,54.7,0.495,691350.5,691350.5,12980,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464818,2196362.00
07/07/2017 18:00,2,3.127,ACTIVE,213.29,348.36,60.002,1499464803,"274151322000083","219011344069620",28.71,39.30,0,333.03,367.00,90.8,85.7,0.362,1008427.0,1008427.0,12874,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464819,2196363.00
07/07/2017 18:00,2,3.191,ACTIVE,214.41,351.37,59.991,1499464803,"274151322000076","219011344069620",29.62,39.00,0,334.54,368.80,95.8,90.5,0.371,1076033.9,1076033.9,12880,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464820,2196364.00
07/07/2017 18:00,2,3.092,ACTIVE,215.77,349.26,60.007,1499464803,"201051344000868","219011344069620",28.45,35.40,0,334.24,374.81,88.9,83.9,0.407,756788.9,756788.9,12968,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464821,2196365.00
07/07/2017 18:00,2,3.311,ACTIVE,213.51,346.56,59.996,1499464803,"274151322000095","219011344069620",29.18,40.80,0,333.03,368.50,97.9,92.5,0.367,1065669.7,1065669.7,12889,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464822,2196366.00
07/07/2017 18:00,2,3.098,ACTIVE,216.67,356.48,59.975,1499464803,"201051344000988","219011344069620",18.73,32.20,0,336.04,389.54,58.7,54.7,0.495,663747.8,663747.8,12949,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464823,2196367.00
07/07/2017 18:00,2,3.193,ACTIVE,215.54,347.46,60.012,1499464803,"201051344001025","219011344069620",28.86,33.30,0,334.24,376.01,93.4,88.2,0.429,763641.1,763641.1,12960,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464824,2196368.00
07/07/2017 18:00,2,3.059,ACTIVE,216.45,349.86,60.002,1499464803,"201051344000458","219011344069620",28.73,37.30,0,336.64,376.31,89.0,83.9,0.429,768289.2,768289.2,12937,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464824,2196369.00
07/07/2017 18:00,2,3.137,ACTIVE,217.13,351.67,60.007,1499464803,"201051344000853","219011344069620",28.03,36.50,0,336.04,379.32,89.0,84.0,0.424,769335.7,769335.7,12954,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464825,2196370.00
07/07/2017 18:00,2,3.084,ACTIVE,215.09,348.36,59.996,1499464803,"201051344000685","219011344069620",29.12,32.40,0,333.63,375.41,91.0,85.9,0.446,763320.9,763320.9,12979,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464826,2196371.00
07/07/2017 18:00,2,3.164,ACTIVE,215.32,348.96,60.002,1499464803,"201051344000917","219011344069620",28.73,35.20,0,333.03,375.71,92.1,87.0,0.429,759983.0,759983.0,12966,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464827,2196372.00
07/07/2017 18:00,2,3.172,ACTIVE,214.87,348.36,60.007,1499464803,"201051344001145","219011344069620",28.88,31.80,0,334.24,376.01,92.8,87.7,0.415,767978.4,767978.4,12962,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464828,2196373.00
07/07/2017 18:00,2,3.141,ACTIVE,215.54,349.86,60.018,1499464803,"201051344000651","219011344069620",28.65,35.80,0,334.24,376.31,91.1,86.0,0.420,756744.1,756744.1,12959,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464829,2196374.00
07/07/2017 18:00,2,2.914,ACTIVE,213.06,342.05,60.002,1499464803,"274151322000088","219011344069620",28.27,36.50,0,333.33,365.49,83.4,78.6,0.309,967277.2,967277.2,12871,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464830,2196375.00
07/07/2017 18:00,2,2.049,ACTIVE,214.19,422.60,59.996,1499464803,"274151322000068","219011344069620",39.08,38.80,0,399.16,441.54,80.2,75.5,0.296,839384.7,839384.7,13210,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464831,2196376.00
07/07/2017 18:00,2,3.094,ACTIVE,215.09,347.16,60.012,1499464803,"201051344001135","219011344069620",29.04,34.30,0,334.54,375.71,91.0,85.9,0.420,752202.3,752202.3,12945,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464832,2196377.00
07/07/2017 18:00,2,3.111,ACTIVE,215.54,350.77,59.965,1499464803,"201051344000594","219011344069620",29.00,34.80,0,332.73,376.31,91.4,86.3,0.415,771386.5,771386.5,12950,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464833,2196378.00
07/07/2017 18:00,2,3.121,ACTIVE,215.54,348.66,60.007,1499464803,"201051344001203","219011344069620",28.55,34.00,0,334.24,375.71,90.3,85.2,0.415,761782.2,761782.2,12984,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464834,2196379.00
07/07/2017 18:00,2,2.967,ACTIVE,213.29,347.46,60.002,1499464803,"274151322000054","219011344069620",27.85,38.00,0,333.03,366.70,83.6,78.8,0.318,984022.7,984022.7,12853,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464834,2196380.00
07/07/2017 18:00,2,3.100,ACTIVE,216.22,348.96,59.996,1499464803,"201051344000867","219011344069620",28.63,36.80,0,334.84,374.81,90.0,84.9,0.407,755575.5,755575.5,12984,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464835,2196381.00
07/07/2017 18:00,2,2.916,ACTIVE,215.32,347.76,60.007,1499464803,"201051344001093","219011344069620",29.20,32.60,0,333.93,373.91,86.2,81.3,0.398,759908.6,759908.6,12974,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464836,2196382.00
07/07/2017 18:00,2,3.086,ACTIVE,216.22,349.86,60.002,1499464803,"201051344000900","219011344069620",28.59,37.50,0,335.44,376.92,89.3,84.3,0.407,777192.1,777192.1,12964,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464837,2196383.00
07/07/2017 18:00,2,2.979,ACTIVE,216.45,349.26,60.007,1499464803,"201051344000648","219011344069620",28.57,35.40,0,336.04,375.71,86.2,81.3,0.411,764938.2,764938.2,12952,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464838,2196384.00
07/07/2017 18:00,2,3.088,ACTIVE,216.22,350.47,60.007,1499464803,"201051344000569","219011344069620",28.33,37.00,0,335.44,376.01,88.7,83.6,0.415,779239.2,779239.2,12928,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464839,2196385.00
07/07/2017 18:00,2,3.133,ACTIVE,216.67,351.37,60.002,1499464803,"201051344000983","219011344069620",28.39,38.20,0,333.33,376.01,90.1,85.0,0.429,769840.9,769840.9,12956,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464840,2196386.00
07/07/2017 18:00,2,3.125,ACTIVE,216.45,350.47,60.028,1499464803,"201051344001158","219011344069620",28.15,34.50,0,334.54,376.31,89.0,84.0,0.424,754567.3,754567.3,12959,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464841,2196387.00
07/07/2017 18:00,2,2.963,ACTIVE,216.90,351.67,60.002,1499464803,"201051344000576","219011344069620",28.63,37.30,0,337.84,377.22,85.9,81.0,0.407,769110.4,769110.4,12959,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464842,2196388.00
07/07/2017 18:00,2,2.998,ACTIVE,213.51,344.45,60.002,1499464803,"274151322000087","219011344069620",28.33,42.30,0,333.63,366.10,86.2,81.2,0.327,958154.3,958154.3,13054,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464843,2196389.00
07/07/2017 18:00,2,3.064,ACTIVE,216.67,350.47,60.007,1499464803,"201051344000645","219011344069620",27.99,38.20,0,337.24,375.41,86.9,82.0,0.398,768054.1,768054.1,12939,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464844,2196390.00
07/07/2017 18:00,2,3.053,ACTIVE,216.67,350.77,60.007,1499464803,"201051344000469","219011344069620",28.63,34.80,0,335.74,370.90,88.5,83.5,0.429,758374.9,758374.9,12963,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499464845,2196391.00
07/07/2017 18:15,2,2.539,ACTIVE,216.00,360.38,59.991,1499465705,"201051344000645","219011344069620",28.23,36.00,0,319.81,393.15,72.5,68.1,0.601,768072.0,768072.0,12940,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465706,2196392.00
07/07/2017 18:15,2,2.475,ACTIVE,213.29,358.58,59.986,1499465705,"274151322000085","219011344069620",27.65,35.20,0,329.43,377.82,69.3,64.9,0.477,979566.6,979566.6,12861,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465707,2196393.00
07/07/2017 18:15,2,2.592,ACTIVE,215.77,360.99,59.986,1499465705,"201051344000633","219011344069620",28.71,33.50,0,318.30,394.65,75.5,70.9,0.641,754901.3,754901.3,12991,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465708,2196394.00
07/07/2017 18:15,2,2.531,ACTIVE,215.77,360.99,59.938,1499465705,"201051344000469","219011344069620",28.90,32.80,0,317.70,394.65,74.1,69.6,0.636,758393.3,758393.3,12964,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465709,2196395.00
07/07/2017 18:15,2,2.607,ACTIVE,214.64,359.18,59.986,1499465705,"201051344000646","219011344069620",28.90,29.30,0,316.80,390.74,76.4,71.8,0.641,753424.4,753424.4,12955,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465710,2196396.00
07/07/2017 18:15,2,2.512,ACTIVE,213.06,345.96,59.991,1499465705,"274151322000052","219011344069620",29.06,34.50,0,327.62,377.82,73.9,69.4,0.513,1018715.4,1018715.4,12871,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465711,2196397.00
07/07/2017 18:15,2,2.777,ACTIVE,215.54,350.17,59.996,1499465705,"201051344000585","219011344069620",29.14,31.80,0,333.03,373.01,82.0,77.3,0.380,766391.4,766391.4,12956,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465712,2196398.00
07/07/2017 18:15,2,2.551,ACTIVE,214.64,357.98,59.991,1499465705,"201051344001230","219011344069620",28.90,30.00,0,320.11,388.04,74.6,70.1,0.619,757978.1,757978.1,12977,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465713,2196399.00
07/07/2017 18:15,2,2.557,ACTIVE,215.54,360.69,59.991,1499465705,"201051344000582","219011344069620",28.96,34.50,0,316.50,391.64,75.0,70.4,0.623,747295.2,747295.2,12947,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465713,2196400.00
07/07/2017 18:15,2,2.490,ACTIVE,214.64,358.58,59.986,1499465705,"201051344000955","219011344069620",29.24,31.30,0,318.91,388.34,73.8,69.3,0.623,766890.2,766890.2,12967,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465714,2196401.00
07/07/2017 18:15,2,1.703,ACTIVE,213.29,409.68,60.012,1499465705,"274151322000094","219011344069620",38.07,35.20,0,391.34,460.17,65.4,61.2,0.455,838780.7,838780.7,13196,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465715,2196402.00
07/07/2017 18:15,2,2.621,ACTIVE,216.00,362.49,59.986,1499465705,"201051344000579","219011344069620",28.98,33.30,0,320.71,394.95,77.0,72.4,0.636,776562.3,776562.3,12955,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465716,2196403.00
07/07/2017 18:15,2,2.549,ACTIVE,214.87,359.48,59.986,1499465705,"201051344000890","219011344069620",29.36,30.50,0,319.21,389.84,75.8,71.2,0.614,760927.6,760927.6,12966,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465717,2196404.00
07/07/2017 18:15,2,2.512,ACTIVE,215.32,359.78,59.975,1499465705,"201051344000438","219011344069620",29.36,31.50,0,319.21,390.44,74.8,70.3,0.632,763443.1,763443.1,12952,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465718,2196405.00
07/07/2017 18:15,2,2.541,ACTIVE,214.87,353.17,60.002,1499465705,"201051344000417","219011344069620",19.02,28.00,0,332.73,378.42,49.0,45.4,0.407,691363.0,691363.0,12981,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465719,2196406.00
07/07/2017 18:15,2,2.621,ACTIVE,212.83,348.66,60.007,1499465705,"274151322000083","219011344069620",28.59,37.00,0,327.92,376.92,75.9,71.3,0.548,1008446.6,1008446.6,12875,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465720,2196407.00
07/07/2017 18:15,2,2.678,ACTIVE,213.51,347.16,59.986,1499465705,"274151322000076","219011344069620",29.46,37.50,0,334.84,363.69,79.9,75.2,0.309,1076054.6,1076054.6,12881,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465721,2196408.00
07/07/2017 18:15,2,2.582,ACTIVE,215.32,359.18,59.996,1499465705,"201051344000868","219011344069620",28.37,33.80,0,318.91,390.44,74.2,69.7,0.610,756808.0,756808.0,12969,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465722,2196409.00
07/07/2017 18:15,2,2.762,ACTIVE,212.61,345.66,59.991,1499465705,"274151322000095","219011344069620",29.30,39.00,0,333.33,362.79,82.0,77.3,0.305,1065690.9,1065690.9,12890,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465722,2196410.00
07/07/2017 18:15,2,2.615,ACTIVE,216.00,356.18,59.996,1499465705,"201051344000988","219011344069620",18.53,31.50,0,334.84,382.33,49.1,45.5,0.411,663760.3,663760.3,12950,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465723,2196411.00
07/07/2017 18:15,2,2.664,ACTIVE,215.09,348.96,59.986,1499465705,"201051344001025","219011344069620",28.96,32.40,0,334.54,371.81,78.1,73.5,0.362,763661.2,763661.2,12961,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465724,2196412.00
07/07/2017 18:15,2,2.562,ACTIVE,215.77,360.38,59.991,1499465705,"201051344000458","219011344069620",28.55,35.40,0,320.41,394.65,74.1,69.6,0.636,768308.3,768308.3,12938,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465725,2196413.00
07/07/2017 18:15,2,2.586,ACTIVE,216.22,359.18,59.933,1499465705,"201051344000853","219011344069620",28.35,34.30,0,322.21,397.35,74.3,69.8,0.632,769354.9,769354.9,12955,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465726,2196414.00
07/07/2017 18:15,2,2.537,ACTIVE,214.87,360.69,59.986,1499465705,"201051344000685","219011344069620",29.34,30.80,0,316.20,390.74,75.4,70.9,0.663,763340.4,763340.4,12980,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465727,2196415.00
07/07/2017 18:15,2,2.605,ACTIVE,215.09,360.99,59.938,1499465705,"201051344000917","219011344069620",29.14,34.50,0,320.41,390.44,77.0,72.4,0.650,760002.9,760002.9,12967,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465728,2196416.00
07/07/2017 18:15,2,2.643,ACTIVE,215.09,348.96,59.928,1499465705,"201051344001145","219011344069620",29.02,30.80,0,334.24,371.81,77.7,73.1,0.354,767998.4,767998.4,12963,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465729,2196417.00
07/07/2017 18:15,2,2.588,ACTIVE,215.54,359.78,59.986,1499465705,"201051344000651","219011344069620",28.94,33.50,0,318.30,391.04,76.0,71.4,0.623,756763.7,756763.7,12960,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465730,2196418.00
07/07/2017 18:15,2,2.395,ACTIVE,212.61,357.68,59.986,1499465705,"274151322000088","219011344069620",28.49,33.00,0,329.13,377.52,69.0,64.7,0.460,967295.1,967295.1,12872,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465730,2196419.00
07/07/2017 18:15,2,1.736,ACTIVE,213.74,424.41,59.981,1499465705,"274151322000068","219011344069620",38.45,34.80,0,393.45,457.17,67.0,62.7,0.442,839401.9,839401.9,13211,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465731,2196420.00
07/07/2017 18:15,2,2.570,ACTIVE,214.87,359.18,59.981,1499465705,"201051344001135","219011344069620",29.18,32.60,0,318.00,389.84,75.9,71.4,0.628,752222.0,752222.0,12946,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465732,2196421.00
07/07/2017 18:15,2,2.605,ACTIVE,215.09,360.08,59.981,1499465705,"201051344000594","219011344069620",28.78,33.00,0,316.80,390.44,76.0,71.4,0.628,771406.1,771406.1,12951,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465733,2196422.00
07/07/2017 18:15,2,2.574,ACTIVE,215.32,358.88,59.981,1499465705,"201051344001203","219011344069620",28.82,32.60,0,317.70,391.04,75.2,70.6,0.628,761801.7,761801.7,12985,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465734,2196423.00
07/07/2017 18:15,2,2.477,ACTIVE,213.06,355.88,59.954,1499465705,"274151322000054","219011344069620",27.73,34.80,0,327.62,379.32,69.5,65.2,0.486,984040.6,984040.6,12854,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465735,2196424.00
07/07/2017 18:15,2,2.557,ACTIVE,215.54,358.58,60.028,1499465705,"201051344000867","219011344069620",28.96,35.20,0,317.70,389.84,75.0,70.4,0.610,755594.9,755594.9,12985,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465736,2196425.00
07/07/2017 18:15,2,2.430,ACTIVE,215.32,359.48,60.002,1499465705,"201051344001093","219011344069620",28.88,30.80,0,318.61,389.54,71.1,66.7,0.583,759927.1,759927.1,12975,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465737,2196426.00
07/07/2017 18:15,2,2.520,ALERT,215.77,361.29,59.981,1499465705,"201051344000900","219011344069620",28.96,35.20,0,302.37,393.75,74.0,69.5,0.597,777211.2,777211.2,12965,0,0,0,L,1122011218,0,123.14,123.36,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465739,2196427.00
07/07/2017 18:15,2,2.463,ACTIVE,216.00,359.48,59.991,1499465705,"201051344000648","219011344069620",28.59,33.80,0,318.91,392.55,71.4,67.0,0.597,764956.7,764956.7,12953,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465740,2196428.00
07/07/2017 18:15,2,2.559,ACTIVE,215.77,360.69,59.975,1499465705,"201051344000569","219011344069620",28.43,35.20,0,319.51,393.45,73.7,69.2,0.614,779258.3,779258.3,12929,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465741,2196429.00
07/07/2017 18:15,2,2.590,ACTIVE,216.00,360.99,59.986,1499465705,"201051344000983","219011344069620",28.65,35.00,0,317.70,393.75,75.2,70.6,0.645,769860.4,769860.4,12957,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465741,2196430.00
07/07/2017 18:15,2,2.574,ACTIVE,215.77,360.38,60.023,1499465705,"201051344001158","219011344069620",28.49,32.60,0,319.81,393.75,74.3,69.8,0.588,754586.4,754586.4,12960,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465742,2196431.00
07/07/2017 18:15,2,2.480,ACTIVE,216.22,361.89,59.981,1499465705,"201051344000576","219011344069620",28.27,35.20,0,318.91,393.75,71.0,66.7,0.597,769128.8,769128.8,12960,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465743,2196432.00
07/07/2017 18:15,2,2.504,ACTIVE,213.29,346.56,59.981,1499465705,"274151322000087","219011344069620",28.33,38.40,0,329.43,376.62,71.8,67.4,0.477,958172.8,958172.8,13055,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499465744,2196433.00
07/07/2017 18:30,2,2.008,ACTIVE,214.41,354.67,60.034,1499466603,"201051344000645","219011344069620",28.45,33.80,0,336.94,392.85,57.9,53.9,0.482,768087.3,768087.3,12941,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466604,2196434.00
07/07/2017 18:30,2,1.969,ACTIVE,212.61,354.97,59.986,1499466603,"274151322000085","219011344069620",27.93,33.30,0,333.03,373.91,55.8,51.9,0.384,979581.2,979581.2,12862,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466605,2196435.00
07/07/2017 18:30,2,2.045,ACTIVE,214.41,355.88,59.970,1499466603,"201051344000633","219011344069620",29.22,31.30,0,336.04,393.75,60.6,56.5,0.526,754917.3,754917.3,12992,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466606,2196436.00
07/07/2017 18:30,2,2.045,ACTIVE,214.64,355.28,59.975,1499466603,"201051344000469","219011344069620",28.73,30.80,0,336.04,393.15,59.5,55.5,0.513,758408.9,758408.9,12965,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466607,2196437.00
07/07/2017 18:30,2,2.098,ACTIVE,213.29,353.77,59.944,1499466603,"201051344000646","219011344069620",28.98,27.30,0,333.93,390.74,61.6,57.5,0.526,753440.6,753440.6,12956,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466608,2196438.00
07/07/2017 18:30,2,2.006,ACTIVE,212.16,356.18,59.981,1499466603,"274151322000052","219011344069620",29.18,31.80,0,332.73,375.41,59.2,55.3,0.420,1018731.0,1018731.0,12872,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466609,2196439.00
07/07/2017 18:30,2,2.279,ACTIVE,213.96,356.18,59.975,1499466603,"201051344000585","219011344069620",29.02,28.80,0,318.61,390.14,67.0,62.8,0.557,766408.8,766408.8,12957,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466609,2196440.00
07/07/2017 18:30,2,2.029,ACTIVE,213.29,352.57,59.970,1499466603,"201051344001230","219011344069620",29.12,28.30,0,333.63,387.44,59.9,55.8,0.499,757993.8,757993.8,12978,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466610,2196441.00
07/07/2017 18:30,2,2.064,ACTIVE,214.19,354.67,59.986,1499466603,"201051344000582","219011344069620",28.84,32.60,0,335.14,391.34,60.3,56.2,0.495,747311.0,747311.0,12948,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466611,2196442.00
07/07/2017 18:30,2,1.992,ACTIVE,213.29,353.47,59.975,1499466603,"201051344000955","219011344069620",29.12,29.30,0,334.54,388.34,58.8,54.9,0.499,766905.7,766905.7,12968,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466612,2196443.00
07/07/2017 18:30,2,1.387,ACTIVE,212.61,406.07,59.975,1499466603,"274151322000094","219011344069620",37.81,33.30,0,388.04,448.75,53.2,49.4,0.367,838794.4,838794.4,13197,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466613,2196444.00
07/07/2017 18:30,2,2.096,ACTIVE,214.64,355.58,59.981,1499466603,"201051344000579","219011344069620",29.22,30.50,0,336.04,394.65,62.0,58.0,0.517,776578.5,776578.5,12956,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466614,2196445.00
07/07/2017 18:30,2,2.057,ACTIVE,213.51,352.87,60.023,1499466603,"201051344000890","219011344069620",29.26,28.50,0,334.54,388.94,61.0,56.9,0.495,760943.6,760943.6,12967,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466615,2196446.00
07/07/2017 18:30,2,2.008,ACTIVE,213.74,354.07,60.012,1499466603,"201051344000438","219011344069620",29.42,29.30,0,335.44,391.04,59.8,55.8,0.508,763458.8,763458.8,12953,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466616,2196447.00
07/07/2017 18:30,2,2.072,ACTIVE,213.74,348.66,59.986,1499466603,"201051344000417","219011344069620",18.79,27.30,0,334.84,373.31,39.4,36.1,0.323,691373.2,691373.2,12982,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466617,2196448.00
07/07/2017 18:30,2,2.105,ACTIVE,212.38,343.55,59.981,1499466603,"274151322000083","219011344069620",28.78,33.00,0,332.43,376.62,61.4,57.4,0.442,1008462.6,1008462.6,12876,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466618,2196449.00
07/07/2017 18:30,2,2.127,ACTIVE,213.06,350.47,59.959,1499466603,"274151322000076","219011344069620",29.66,33.30,0,329.73,378.72,63.9,59.8,0.442,1076071.4,1076071.4,12882,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466619,2196450.00
07/07/2017 18:30,2,2.033,ACTIVE,213.74,353.47,59.938,1499466603,"201051344000868","219011344069620",28.82,31.50,0,335.14,389.24,59.4,55.4,0.486,756823.6,756823.6,12970,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466620,2196451.00
07/07/2017 18:30,2,2.240,ACTIVE,211.93,351.07,59.981,1499466603,"274151322000095","219011344069620",29.26,34.80,0,326.72,376.92,66.4,62.1,0.455,1065708.3,1065708.3,12891,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466620,2196452.00
07/07/2017 18:30,2,2.094,ACTIVE,214.41,350.77,59.996,1499466603,"201051344000988","219011344069620",18.59,30.00,0,336.64,378.42,39.5,36.2,0.331,663770.5,663770.5,12951,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466621,2196453.00
07/07/2017 18:30,2,2.125,ACTIVE,213.51,354.07,59.975,1499466603,"201051344001025","219011344069620",29.24,29.50,0,319.21,390.74,63.0,58.9,0.513,763677.8,763677.8,12962,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466622,2196454.00
07/07/2017 18:30,2,2.025,ACTIVE,214.41,354.67,59.986,1499466603,"201051344000458","219011344069620",28.92,32.80,0,336.64,393.15,59.4,55.4,0.517,768324.0,768324.0,12939,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466623,2196455.00
07/07/2017 18:30,2,2.055,ACTIVE,215.09,356.18,60.039,1499466603,"201051344000853","219011344069620",28.63,32.40,0,336.64,396.15,59.6,55.6,0.508,769370.5,769370.5,12956,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466625,2196456.00
07/07/2017 18:30,2,2.047,ACTIVE,213.51,354.07,60.018,1499466603,"201051344000685","219011344069620",29.10,28.80,0,334.84,390.44,60.4,56.3,0.521,763356.3,763356.3,12981,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466625,2196457.00
07/07/2017 18:30,2,2.123,ACTIVE,213.96,354.67,59.981,1499466603,"201051344000917","219011344069620",28.77,32.00,0,334.84,390.74,61.9,57.8,0.521,760019.1,760019.1,12968,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466626,2196458.00
07/07/2017 18:30,2,2.102,ACTIVE,213.74,354.67,59.975,1499466603,"201051344001145","219011344069620",29.32,28.30,0,317.70,390.74,62.4,58.3,0.508,768014.8,768014.8,12964,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466627,2196459.00
07/07/2017 18:30,2,2.076,ACTIVE,213.96,354.97,59.975,1499466603,"201051344000651","219011344069620",28.98,31.30,0,335.74,393.45,60.9,56.9,0.504,756779.7,756779.7,12961,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466628,2196460.00
07/07/2017 18:30,2,1.891,ACTIVE,211.93,348.36,59.965,1499466603,"274151322000088","219011344069620",28.59,31.50,0,332.73,373.31,54.7,50.9,0.362,967309.5,967309.5,12873,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466629,2196461.00
07/07/2017 18:30,2,1.375,ACTIVE,212.83,413.29,59.959,1499466603,"274151322000068","219011344069620",38.65,32.80,0,390.74,448.15,54.1,50.3,0.367,839415.9,839415.9,13212,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466630,2196462.00
07/07/2017 18:30,2,2.084,ACTIVE,213.74,353.47,59.965,1499466603,"201051344001135","219011344069620",28.92,30.30,0,334.54,389.54,61.1,57.0,0.508,752238.0,752238.0,12947,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466631,2196463.00
07/07/2017 18:30,2,2.078,ACTIVE,213.74,352.57,60.007,1499466603,"201051344000594","219011344069620",28.92,30.80,0,334.24,390.14,60.9,56.9,0.504,771422.1,771422.1,12952,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466632,2196464.00
07/07/2017 18:30,2,2.074,ACTIVE,214.19,353.47,59.922,1499466603,"201051344001203","219011344069620",28.57,30.80,0,336.04,391.04,60.0,56.0,0.504,761817.5,761817.5,12986,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466633,2196465.00
07/07/2017 18:30,2,1.953,ACTIVE,212.61,347.16,59.944,1499466603,"274151322000054","219011344069620",28.07,32.40,0,333.03,373.91,55.5,51.7,0.371,984055.2,984055.2,12855,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466634,2196466.00
07/07/2017 18:30,2,2.064,ACTIVE,214.41,353.77,59.901,1499466603,"201051344000867","219011344069620",28.73,32.60,0,335.44,388.94,60.0,56.0,0.491,755610.7,755610.7,12986,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466635,2196467.00
07/07/2017 18:30,2,1.920,ACTIVE,214.19,354.07,59.917,1499466603,"201051344001093","219011344069620",28.98,29.50,0,334.24,388.04,56.4,52.5,0.455,759942.0,759942.0,12976,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466635,2196468.00
07/07/2017 18:30,2,2.010,ACTIVE,214.19,354.67,59.922,1499466603,"201051344000900","219011344069620",28.94,33.30,0,335.74,394.95,59.0,55.0,0.486,777226.8,777226.8,12967,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466636,2196469.00
