ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 18:30,2,1.969,ACTIVE,214.41,353.47,59.959,1499466603,"201051344000648","219011344069620",28.41,31.80,0,336.34,391.04,56.7,52.8,0.477,764971.6,764971.6,12954,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466637,2196470.00
07/07/2017 18:30,2,2.039,ACTIVE,214.41,354.07,59.965,1499466603,"201051344000569","219011344069620",28.59,33.00,0,336.04,391.64,59.1,55.1,0.499,779273.8,779273.8,12930,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466638,2196471.00
07/07/2017 18:30,2,2.090,ACTIVE,214.41,355.28,59.891,1499466603,"201051344000983","219011344069620",28.55,32.60,0,335.74,391.94,60.5,56.4,0.513,769876.2,769876.2,12958,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466639,2196472.00
07/07/2017 18:30,2,2.061,ACTIVE,214.41,354.37,59.965,1499466603,"201051344001158","219011344069620",28.51,30.80,0,336.04,393.75,59.5,55.5,0.504,754602.1,754602.1,12961,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466640,2196473.00
07/07/2017 18:30,2,1.971,ACTIVE,214.87,354.97,59.922,1499466603,"201051344000576","219011344069620",28.25,33.00,0,336.94,393.45,56.5,52.6,0.482,769143.7,769143.7,12961,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466641,2196474.00
07/07/2017 18:30,2,2.012,ACTIVE,212.38,345.96,59.949,1499466603,"274151322000087","219011344069620",28.29,35.80,0,332.73,374.21,57.6,53.7,0.393,958187.9,958187.9,13056,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499466642,2196475.00
07/07/2017 18:45,2,1.502,ACTIVE,214.41,349.86,59.981,1499467503,"201051344000645","219011344069620",28.45,32.60,0,334.84,379.32,43.3,39.9,0.354,768099.0,768099.0,12942,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467504,2196476.00
07/07/2017 18:45,2,1.488,ACTIVE,213.06,341.45,59.986,1499467503,"274151322000085","219011344069620",27.95,31.80,0,332.43,365.80,42.1,38.7,0.278,979592.5,979592.5,12863,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467505,2196477.00
07/07/2017 18:45,2,1.559,ACTIVE,214.41,350.77,59.944,1499467503,"201051344000633","219011344069620",28.98,29.80,0,329.73,380.82,45.8,42.3,0.384,754929.6,754929.6,12993,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467506,2196478.00
07/07/2017 18:45,2,1.543,ACTIVE,214.41,350.17,59.986,1499467503,"201051344000469","219011344069620",28.67,30.30,0,333.63,379.62,44.8,41.3,0.380,758420.9,758420.9,12966,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467507,2196479.00
07/07/2017 18:45,2,1.592,ACTIVE,213.29,349.86,59.922,1499467503,"201051344000646","219011344069620",29.00,26.50,0,332.43,380.22,46.7,43.2,0.389,753453.1,753453.1,12957,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467508,2196480.00
07/07/2017 18:45,2,1.545,ACTIVE,212.38,351.07,59.975,1499467503,"274151322000052","219011344069620",28.77,30.50,0,332.43,367.90,45.0,41.5,0.309,1018743.1,1018743.1,12873,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467509,2196481.00
07/07/2017 18:45,2,1.777,ACTIVE,213.96,351.07,59.975,1499467503,"201051344000585","219011344069620",28.88,27.80,0,332.13,383.23,52.0,48.3,0.424,766422.7,766422.7,12958,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467510,2196482.00
07/07/2017 18:45,2,1.535,ACTIVE,213.51,348.36,59.981,1499467503,"201051344001230","219011344069620",29.02,27.00,0,333.03,377.52,45.2,41.7,0.367,758005.9,758005.9,12979,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467511,2196483.00
07/07/2017 18:45,2,1.564,ACTIVE,214.19,350.77,59.981,1499467503,"201051344000582","219011344069620",28.90,31.00,0,333.93,380.22,45.8,42.3,0.380,747323.2,747323.2,12949,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467511,2196484.00
07/07/2017 18:45,2,1.498,ACTIVE,213.29,348.36,59.975,1499467503,"201051344000955","219011344069620",29.10,28.00,0,332.73,377.82,44.2,40.7,0.362,766917.6,766917.6,12969,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467512,2196485.00
07/07/2017 18:45,2,1.014,ACTIVE,212.38,419.60,59.970,1499467503,"274151322000094","219011344069620",38.98,32.00,0,333.63,448.15,39.8,36.5,0.265,838805.1,838805.1,13198,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467513,2196486.00
07/07/2017 18:45,2,1.609,ACTIVE,214.41,351.07,59.907,1499467503,"201051344000579","219011344069620",28.94,29.30,0,334.54,380.82,47.2,43.6,0.380,776591.2,776591.2,12957,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467514,2196487.00
07/07/2017 18:45,2,1.594,ACTIVE,213.74,349.26,59.975,1499467503,"201051344000890","219011344069620",28.71,27.50,0,332.13,380.22,46.4,42.8,0.371,760956.0,760956.0,12968,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467515,2196488.00
07/07/2017 18:45,2,1.527,ACTIVE,213.96,350.47,59.975,1499467503,"201051344000438","219011344069620",29.06,28.00,0,333.33,379.32,45.0,41.5,0.376,763471.0,763471.0,12954,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467516,2196489.00
07/07/2017 18:45,2,1.582,ACTIVE,213.74,345.96,59.975,1499467503,"201051344000417","219011344069620",18.67,26.50,0,334.24,366.10,30.0,27.0,0.234,691381.0,691381.0,12983,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467517,2196490.00
07/07/2017 18:45,2,1.607,ACTIVE,212.38,342.95,59.959,1499467503,"274151322000083","219011344069620",28.98,31.50,0,332.43,369.40,47.2,43.6,0.336,1008475.2,1008475.2,12877,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467518,2196491.00
07/07/2017 18:45,2,1.619,ACTIVE,213.29,342.35,59.933,1499467503,"274151322000076","219011344069620",29.52,31.30,0,332.73,370.60,48.4,44.8,0.331,1076084.5,1076084.5,12883,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467519,2196492.00
07/07/2017 18:45,2,1.539,ACTIVE,213.96,349.56,59.970,1499467503,"201051344000868","219011344069620",28.73,30.50,0,333.33,378.72,44.8,41.3,0.362,756835.7,756835.7,12971,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467520,2196493.00
07/07/2017 18:45,2,1.697,ACTIVE,212.38,348.96,59.970,1499467503,"274151322000095","219011344069620",29.46,32.60,0,332.13,370.90,50.6,46.9,0.340,1065721.9,1065721.9,12892,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467521,2196494.00
07/07/2017 18:45,2,1.541,ACTIVE,214.41,347.76,59.954,1499467503,"201051344000988","219011344069620",18.92,29.30,0,334.54,368.80,29.6,26.6,0.239,663778.3,663778.3,12952,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467522,2196495.00
07/07/2017 18:45,2,1.633,ACTIVE,213.74,350.17,60.023,1499467503,"201051344001025","219011344069620",29.08,28.30,0,333.03,380.52,48.1,44.5,0.384,763690.7,763690.7,12963,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467522,2196496.00
07/07/2017 18:45,2,1.557,ACTIVE,214.41,350.17,59.991,1499467503,"201051344000458","219011344069620",28.37,31.80,0,328.22,380.22,44.8,41.3,0.376,768336.0,768336.0,12940,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467523,2196497.00
07/07/2017 18:45,2,1.553,ACTIVE,215.09,352.27,59.975,1499467503,"201051344000853","219011344069620",28.59,31.50,0,335.14,381.12,45.0,41.5,0.376,769382.6,769382.6,12957,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467524,2196498.00
07/07/2017 18:45,2,1.547,ACTIVE,213.74,350.47,59.970,1499467503,"201051344000685","219011344069620",29.04,27.50,0,332.43,380.82,45.5,42.0,0.398,763368.6,763368.6,12982,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467525,2196499.00
07/07/2017 18:45,2,1.605,ACTIVE,213.74,350.47,59.991,1499467503,"201051344000917","219011344069620",28.92,30.50,0,333.33,380.52,47.1,43.5,0.393,760031.8,760031.8,12969,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467526,2196500.00
07/07/2017 18:45,2,1.639,ACTIVE,213.96,350.77,59.981,1499467503,"201051344001145","219011344069620",28.65,26.80,0,332.73,381.42,47.5,44.0,0.393,768027.6,768027.6,12965,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467527,2196501.00
07/07/2017 18:45,2,1.586,ACTIVE,213.96,350.77,59.965,1499467503,"201051344000651","219011344069620",28.75,30.00,0,333.03,380.22,46.2,42.7,0.380,756792.1,756792.1,12962,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467528,2196502.00
07/07/2017 18:45,2,1.420,ACTIVE,212.16,342.05,59.965,1499467503,"274151322000088","219011344069620",28.47,30.00,0,332.13,365.19,41.0,37.6,0.283,967320.5,967320.5,12874,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467529,2196503.00
07/07/2017 18:45,2,1.068,ACTIVE,213.51,410.88,59.970,1499467503,"274151322000068","219011344069620",37.71,32.00,0,334.24,449.65,40.7,37.4,0.274,839426.7,839426.7,13213,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467530,2196504.00
07/07/2017 18:45,2,1.582,ACTIVE,213.51,348.96,59.928,1499467503,"201051344001135","219011344069620",29.04,28.80,0,333.03,379.32,46.6,43.0,0.376,752250.5,752250.5,12948,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467530,2196505.00
07/07/2017 18:45,2,1.580,ACTIVE,213.74,349.56,59.975,1499467503,"201051344000594","219011344069620",28.73,29.50,0,331.83,381.42,46.0,42.5,0.380,771434.5,771434.5,12953,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467531,2196506.00
07/07/2017 18:45,2,1.549,ACTIVE,213.74,349.26,59.959,1499467503,"201051344001203","219011344069620",28.88,29.30,0,334.24,381.12,45.3,41.8,0.380,761829.6,761829.6,12987,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467532,2196507.00
07/07/2017 18:45,2,1.471,ACTIVE,212.61,342.95,59.970,1499467503,"274151322000054","219011344069620",28.11,31.00,0,332.13,366.40,41.9,38.5,0.283,984066.4,984066.4,12856,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467533,2196508.00
07/07/2017 18:45,2,1.566,ACTIVE,214.19,348.96,60.018,1499467503,"201051344000867","219011344069620",28.65,31.00,0,334.54,378.42,45.5,42.0,0.371,755622.9,755622.9,12987,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467534,2196509.00
07/07/2017 18:45,2,1.439,ACTIVE,214.19,349.56,59.965,1499467503,"201051344001093","219011344069620",28.80,28.30,0,334.84,377.22,42.0,38.6,0.331,759953.4,759953.4,12977,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467535,2196510.00
07/07/2017 18:45,2,1.525,ACTIVE,214.19,350.47,59.928,1499467503,"201051344000900","219011344069620",28.53,32.40,0,333.03,378.72,44.1,40.7,0.358,777238.7,777238.7,12968,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467536,2196511.00
07/07/2017 18:45,2,1.473,ACTIVE,214.41,349.56,59.959,1499467503,"201051344000648","219011344069620",28.41,30.50,0,334.84,377.82,42.4,39.0,0.354,764983.1,764983.1,12955,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467537,2196512.00
07/07/2017 18:45,2,1.543,ACTIVE,214.19,350.17,59.959,1499467503,"201051344000569","219011344069620",28.55,32.20,0,334.84,379.92,44.6,41.1,0.376,779285.8,779285.8,12931,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467538,2196513.00
07/07/2017 18:45,2,1.574,ACTIVE,214.41,350.17,59.965,1499467503,"201051344000983","219011344069620",28.73,31.80,0,334.24,379.32,45.9,42.3,0.380,769888.5,769888.5,12959,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467539,2196514.00
07/07/2017 18:45,2,1.568,ACTIVE,214.41,350.17,59.959,1499467503,"201051344001158","219011344069620",28.27,29.50,0,334.84,379.02,44.9,41.4,0.371,754614.2,754614.2,12962,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467540,2196515.00
07/07/2017 18:45,2,1.471,ACTIVE,214.87,350.77,59.965,1499467503,"201051344000576","219011344069620",28.29,31.80,0,334.84,378.72,42.1,38.7,0.349,769155.1,769155.1,12962,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467541,2196516.00
07/07/2017 18:45,2,1.518,ACTIVE,212.38,350.77,59.949,1499467503,"274151322000087","219011344069620",28.41,34.30,0,332.43,366.40,43.6,40.2,0.283,958199.6,958199.6,13057,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499467542,2196517.00
07/07/2017 19:00,2,1.059,ACTIVE,214.19,345.66,59.970,1499468404,"201051344000645","219011344069620",28.03,31.30,0,333.63,369.70,30.1,27.1,0.239,768107.3,768107.3,12943,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468406,2196518.00
07/07/2017 19:00,2,0.561,ACTIVE,212.16,339.34,59.981,1499468404,"274151322000085","219011344069620",29.26,30.30,0,333.03,359.18,16.6,14.1,0.102,979599.8,979599.8,12864,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468407,2196519.00
07/07/2017 19:00,2,1.115,ACTIVE,214.19,347.76,59.975,1499468404,"201051344000633","219011344069620",28.59,29.00,0,333.33,371.21,32.3,29.2,0.265,754938.5,754938.5,12994,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468408,2196520.00
07/07/2017 19:00,2,1.074,ACTIVE,213.96,345.66,59.954,1499468404,"201051344000469","219011344069620",28.77,30.00,0,333.33,370.30,31.3,28.3,0.256,758429.6,758429.6,12967,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468409,2196521.00
07/07/2017 19:00,2,1.146,ACTIVE,213.29,345.66,59.970,1499468404,"201051344000646","219011344069620",28.65,26.00,0,332.73,370.30,33.3,30.2,0.265,753462.3,753462.3,12958,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468409,2196522.00
07/07/2017 19:00,2,1.102,ACTIVE,212.16,341.15,59.970,1499468404,"274151322000052","219011344069620",28.69,29.00,0,332.13,360.08,32.0,29.0,0.221,1018751.8,1018751.8,12874,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468410,2196523.00
07/07/2017 19:00,2,1.293,ACTIVE,213.74,347.46,59.981,1499468404,"201051344000585","219011344069620",28.84,27.30,0,333.63,373.31,37.8,34.6,0.301,766433.0,766433.0,12959,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468411,2196524.00
07/07/2017 19:00,2,1.092,ACTIVE,213.29,344.76,59.981,1499468404,"201051344001230","219011344069620",28.61,26.50,0,331.83,368.50,31.7,28.7,0.247,758014.7,758014.7,12980,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468412,2196525.00
07/07/2017 19:00,2,1.113,ACTIVE,213.96,346.26,59.986,1499468404,"201051344000582","219011344069620",28.67,29.80,0,333.63,370.30,32.4,29.3,0.256,747332.2,747332.2,12950,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468413,2196526.00
07/07/2017 19:00,2,1.070,ACTIVE,213.06,344.76,59.975,1499468404,"201051344000955","219011344069620",28.41,27.50,0,331.83,368.20,30.9,27.9,0.243,766926.1,766926.1,12970,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468414,2196527.00
07/07/2017 19:00,2,0.713,ACTIVE,212.61,410.28,59.975,1499468404,"274151322000094","219011344069620",38.57,31.00,0,331.83,436.13,27.8,24.9,0.181,838812.7,838812.7,13199,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468415,2196528.00
07/07/2017 19:00,2,1.152,ACTIVE,213.96,346.26,59.986,1499468404,"201051344000579","219011344069620",28.67,29.00,0,334.84,371.21,33.5,30.4,0.261,776600.4,776600.4,12958,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468416,2196529.00
07/07/2017 19:00,2,1.129,ACTIVE,213.29,344.45,59.981,1499468404,"201051344000890","219011344069620",28.73,26.80,0,332.43,370.30,32.8,29.7,0.252,760965.0,760965.0,12969,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468417,2196530.00
07/07/2017 19:00,2,1.074,ACTIVE,213.74,345.96,59.986,1499468404,"201051344000438","219011344069620",29.00,27.30,0,333.93,369.70,31.6,28.5,0.252,763479.7,763479.7,12955,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468418,2196531.00
07/07/2017 19:00,2,1.127,ACTIVE,213.74,342.95,59.986,1499468404,"201051344000417","219011344069620",18.65,26.00,0,332.73,359.48,21.3,18.6,0.164,691386.7,691386.7,12984,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468418,2196532.00
07/07/2017 19:00,2,1.152,ACTIVE,212.38,344.76,60.002,1499468404,"274151322000083","219011344069620",29.00,30.00,0,332.73,361.59,33.9,30.8,0.239,1008484.4,1008484.4,12878,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468419,2196533.00
07/07/2017 19:00,2,1.137,ACTIVE,213.29,343.85,59.986,1499468404,"274151322000076","219011344069620",29.52,29.50,0,333.93,362.49,34.0,30.9,0.225,1076093.9,1076093.9,12884,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468420,2196534.00
07/07/2017 19:00,2,1.121,ACTIVE,213.74,345.66,59.991,1499468404,"201051344000868","219011344069620",27.89,29.80,0,333.03,368.50,31.7,28.7,0.243,756844.4,756844.4,12972,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468421,2196535.00
07/07/2017 19:00,2,1.213,ACTIVE,212.38,341.15,59.991,1499468404,"274151322000095","219011344069620",29.38,30.50,0,331.53,362.79,36.1,32.9,0.243,1065731.8,1065731.8,12893,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468422,2196536.00
07/07/2017 19:00,2,1.119,ACTIVE,213.96,344.15,60.023,1499468404,"201051344000988","219011344069620",18.27,29.30,0,333.63,362.49,20.7,18.1,0.172,663783.9,663783.9,12953,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468423,2196537.00
07/07/2017 19:00,2,1.162,ACTIVE,213.51,345.36,59.970,1499468404,"201051344001025","219011344069620",29.00,27.30,0,333.33,372.11,34.2,31.1,0.261,763700.1,763700.1,12964,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468424,2196538.00
07/07/2017 19:00,2,1.098,ACTIVE,213.96,345.06,59.975,1499468404,"201051344000458","219011344069620",28.21,31.00,0,333.93,370.30,31.4,28.4,0.261,768344.7,768344.7,12941,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468425,2196539.00
07/07/2017 19:00,2,1.094,ACTIVE,214.41,346.86,60.002,1499468404,"201051344000853","219011344069620",28.53,30.80,0,336.04,371.21,31.6,28.6,0.256,769391.3,769391.3,12958,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468426,2196540.00
07/07/2017 19:00,2,1.086,ACTIVE,213.74,346.26,60.007,1499468404,"201051344000685","219011344069620",28.88,26.80,0,332.43,371.81,31.8,28.8,0.270,763377.4,763377.4,12983,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468427,2196541.00
07/07/2017 19:00,2,1.139,ACTIVE,213.74,345.96,59.959,1499468404,"201051344000917","219011344069620",28.90,29.50,0,333.63,371.51,33.4,30.3,0.270,760041.0,760041.0,12970,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468428,2196542.00
07/07/2017 19:00,2,1.143,ACTIVE,213.96,346.26,60.002,1499468404,"201051344001145","219011344069620",29.14,26.00,0,334.54,371.21,33.8,30.7,0.265,768036.9,768036.9,12966,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468429,2196543.00
07/07/2017 19:00,2,1.113,ACTIVE,213.96,346.56,59.996,1499468404,"201051344000651","219011344069620",28.65,28.80,0,334.84,371.51,32.3,29.3,0.261,756801.0,756801.0,12963,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468430,2196544.00
07/07/2017 19:00,2,1.012,ACTIVE,212.38,339.95,60.002,1499468404,"274151322000088","219011344069620",27.73,28.80,0,332.43,358.28,28.4,25.5,0.181,967328.4,967328.4,12875,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468431,2196545.00
07/07/2017 19:00,2,0.727,ACTIVE,213.06,418.09,59.991,1499468404,"274151322000068","219011344069620",39.08,31.00,0,331.83,440.34,28.8,25.8,0.186,839434.6,839434.6,13214,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468431,2196546.00
07/07/2017 19:00,2,1.150,ACTIVE,213.51,345.06,59.986,1499468404,"201051344001135","219011344069620",28.39,27.80,0,332.73,369.70,33.1,30.0,0.261,752259.5,752259.5,12949,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468432,2196547.00
07/07/2017 19:00,2,1.104,ACTIVE,213.74,346.26,59.996,1499468404,"201051344000594","219011344069620",28.82,28.80,0,332.43,369.10,32.3,29.3,0.256,771443.4,771443.4,12954,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468433,2196548.00
07/07/2017 19:00,2,1.098,ACTIVE,213.74,345.36,60.028,1499468404,"201051344001203","219011344069620",28.55,28.30,0,333.63,370.30,31.8,28.7,0.252,761838.4,761838.4,12988,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468434,2196549.00
07/07/2017 19:00,2,1.041,ACTIVE,212.38,344.15,60.002,1499468404,"274151322000054","219011344069620",28.01,29.50,0,332.13,359.18,29.5,26.6,0.190,984074.5,984074.5,12857,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468435,2196550.00
07/07/2017 19:00,2,1.117,ACTIVE,213.96,345.36,59.996,1499468404,"201051344000867","219011344069620",28.25,30.00,0,333.33,368.80,32.0,29.0,0.243,755631.7,755631.7,12988,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468436,2196551.00
07/07/2017 19:00,2,1.006,ACTIVE,213.74,345.06,60.002,1499468404,"201051344001093","219011344069620",28.35,27.50,0,334.24,367.90,28.9,26.0,0.225,759961.4,759961.4,12978,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468437,2196552.00
07/07/2017 19:00,2,1.070,ACTIVE,214.19,345.96,60.002,1499468404,"201051344000900","219011344069620",28.41,31.00,0,327.62,369.70,30.8,27.8,0.247,777247.2,777247.2,12969,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468438,2196553.00
07/07/2017 19:00,2,1.029,ACTIVE,214.41,345.96,60.049,1499468404,"201051344000648","219011344069620",28.23,29.50,0,334.54,369.10,29.5,26.5,0.234,764991.2,764991.2,12956,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468439,2196554.00
07/07/2017 19:00,2,1.096,ACTIVE,214.19,346.26,59.954,1499468404,"201051344000569","219011344069620",28.41,31.30,0,333.03,369.10,31.5,28.5,0.256,779294.5,779294.5,12932,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468440,2196555.00
07/07/2017 19:00,2,1.117,ACTIVE,214.19,345.96,60.007,1499468404,"201051344000983","219011344069620",28.69,31.00,0,334.54,370.60,32.5,29.4,0.256,769897.4,769897.4,12960,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468441,2196556.00
07/07/2017 19:00,2,1.109,ACTIVE,214.19,346.56,59.959,1499468404,"201051344001158","219011344069620",28.03,29.30,0,333.33,369.70,31.5,28.5,0.256,754622.9,754622.9,12963,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468442,2196557.00
07/07/2017 19:00,2,1.018,ACTIVE,213.96,345.66,59.970,1499468404,"201051344000576","219011344069620",28.49,30.30,0,334.84,369.70,29.4,26.4,0.239,769163.2,769163.2,12963,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468443,2196558.00
07/07/2017 19:00,2,1.082,ACTIVE,212.61,345.06,59.970,1499468404,"274151322000087","219011344069620",28.25,33.00,0,331.83,358.88,31.0,28.0,0.199,958208.1,958208.1,13058,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499468443,2196559.00
07/07/2017 19:15,2,0.697,ACTIVE,213.74,342.05,59.975,1499469304,"201051344000645","219011344069620",28.27,29.80,0,333.63,359.78,20.0,17.4,0.150,768112.8,768112.8,12944,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469305,2196560.00
07/07/2017 19:15,2,0.473,ACTIVE,212.38,340.25,59.981,1499469304,"274151322000085","219011344069620",28.84,29.00,0,332.43,345.66,13.8,11.4,0.080,979602.9,979602.9,12865,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469306,2196561.00
07/07/2017 19:15,2,0.746,ACTIVE,213.74,343.55,59.954,1499469304,"201051344000633","219011344069620",28.55,27.50,0,332.73,361.89,21.6,18.9,0.164,754944.4,754944.4,12995,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469306,2196562.00
07/07/2017 19:15,2,0.732,ACTIVE,213.29,341.75,59.981,1499469304,"201051344000469","219011344069620",28.03,28.80,0,332.73,360.99,20.8,18.2,0.164,758435.3,758435.3,12968,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469307,2196563.00
07/07/2017 19:15,2,0.777,ACTIVE,212.61,341.75,59.970,1499469304,"201051344000646","219011344069620",28.49,25.00,0,332.43,361.59,22.4,19.7,0.168,753468.4,753468.4,12959,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469308,2196564.00
07/07/2017 19:15,2,0.748,ACTIVE,211.70,338.44,59.970,1499469304,"274151322000052","219011344069620",28.33,28.00,0,330.03,353.77,21.5,18.8,0.124,1018757.7,1018757.7,12875,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469309,2196565.00
07/07/2017 19:15,2,0.885,ACTIVE,213.29,342.95,59.970,1499469304,"201051344000585","219011344069620",28.88,26.00,0,332.13,363.09,25.9,23.1,0.190,766440.1,766440.1,12960,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469310,2196566.00
07/07/2017 19:15,2,0.732,ACTIVE,212.83,340.25,59.959,1499469304,"201051344001230","219011344069620",28.03,25.50,0,330.63,358.88,20.8,18.2,0.155,758020.4,758020.4,12981,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469311,2196567.00
07/07/2017 19:15,2,0.744,ACTIVE,213.51,342.35,59.975,1499469304,"201051344000582","219011344069620",28.47,28.30,0,333.33,360.99,21.5,18.8,0.159,747338.1,747338.1,12951,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469312,2196568.00
07/07/2017 19:15,2,0.715,ACTIVE,212.83,340.55,59.959,1499469304,"201051344000955","219011344069620",28.45,26.30,0,331.53,358.28,20.6,18.0,0.150,766931.8,766931.8,12971,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469313,2196569.00
07/07/2017 19:15,2,0.482,ACTIVE,212.16,404.57,59.959,1499469304,"274151322000094","219011344069620",37.97,29.80,0,331.23,425.01,18.6,16.0,0.119,838817.8,838817.8,13200,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469314,2196570.00
07/07/2017 19:15,2,0.785,ACTIVE,213.29,341.15,59.965,1499469304,"201051344000579","219011344069620",28.69,27.80,0,333.33,361.29,22.9,20.1,0.164,776606.6,776606.6,12959,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469315,2196571.00
07/07/2017 19:15,2,0.756,ACTIVE,213.06,341.15,59.996,1499469304,"201051344000890","219011344069620",28.57,26.00,0,332.13,360.69,21.9,19.2,0.159,760971.1,760971.1,12970,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469315,2196572.00
07/07/2017 19:15,2,0.727,ACTIVE,213.29,341.75,59.959,1499469304,"201051344000438","219011344069620",28.43,25.80,0,332.73,360.99,20.9,18.3,0.155,763485.4,763485.4,12956,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469316,2196573.00
07/07/2017 19:15,2,0.775,ACTIVE,213.29,339.65,60.007,1499469304,"201051344000417","219011344069620",18.15,25.30,0,332.43,354.07,14.3,11.9,0.093,691390.4,691390.4,12985,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469317,2196574.00
07/07/2017 19:15,2,0.783,ACTIVE,212.16,341.75,59.959,1499469304,"274151322000083","219011344069620",28.61,28.80,0,329.73,354.37,22.7,20.0,0.141,1008490.7,1008490.7,12879,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469318,2196575.00
07/07/2017 19:15,2,0.752,ACTIVE,212.61,343.25,59.965,1499469304,"274151322000076","219011344069620",29.22,28.30,0,330.63,354.67,22.3,19.6,0.150,1076100.1,1076100.1,12885,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469319,2196576.00
07/07/2017 19:15,2,0.748,ACTIVE,213.06,341.75,59.933,1499469304,"201051344000868","219011344069620",28.13,28.80,0,333.03,360.69,21.4,18.7,0.155,756850.2,756850.2,12973,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469320,2196577.00
07/07/2017 19:15,2,0.803,ACTIVE,211.93,342.05,59.981,1499469304,"274151322000095","219011344069620",29.22,29.00,0,330.63,355.28,23.8,21.1,0.159,1065738.5,1065738.5,12894,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469321,2196578.00
07/07/2017 19:15,2,0.727,ACTIVE,213.29,341.15,59.970,1499469304,"201051344000988","219011344069620",18.55,28.00,0,332.73,356.48,13.7,11.3,0.106,663787.5,663787.5,12954,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469322,2196579.00
07/07/2017 19:15,2,0.779,ACTIVE,213.06,341.15,59.970,1499469304,"201051344001025","219011344069620",28.78,26.00,0,333.03,361.59,22.8,20.1,0.168,763706.4,763706.4,12965,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469323,2196580.00
07/07/2017 19:15,2,0.729,ACTIVE,213.29,340.85,59.928,1499469304,"201051344000458","219011344069620",28.45,30.00,0,333.33,360.99,21.0,18.3,0.159,768350.4,768350.4,12942,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469324,2196581.00
07/07/2017 19:15,2,0.729,ACTIVE,213.96,342.95,59.965,1499469304,"201051344000853","219011344069620",28.33,29.50,0,335.44,361.29,20.9,18.3,0.159,769397.0,769397.0,12959,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469325,2196582.00
07/07/2017 19:15,2,0.725,ACTIVE,213.29,342.35,59.975,1499469304,"201051344000685","219011344069620",28.31,25.50,0,333.33,362.19,20.8,18.1,0.164,763383.1,763383.1,12984,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469326,2196583.00
07/07/2017 19:15,2,0.777,ACTIVE,213.06,341.75,59.975,1499469304,"201051344000917","219011344069620",28.09,28.30,0,332.73,361.89,22.1,19.4,0.155,760047.1,760047.1,12971,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469327,2196584.00
07/07/2017 19:15,2,0.670,ACTIVE,213.29,341.75,59.917,1499469304,"201051344001145","219011344069620",30.20,25.00,0,333.63,362.49,20.5,17.9,0.150,768042.9,768042.9,12967,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469328,2196585.00
07/07/2017 19:15,2,0.754,ACTIVE,213.29,341.75,59.965,1499469304,"201051344000651","219011344069620",28.05,27.00,0,333.63,361.29,21.4,18.7,0.164,756807.0,756807.0,12964,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469329,2196586.00
07/07/2017 19:15,2,0.658,ACTIVE,211.70,340.85,59.954,1499469304,"274151322000088","219011344069620",27.79,27.50,0,330.33,351.67,18.6,16.0,0.119,967333.5,967333.5,12876,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469330,2196587.00
07/07/2017 19:15,2,0.506,ACTIVE,212.83,405.17,59.965,1499469304,"274151322000068","219011344069620",37.83,29.80,0,331.83,428.01,19.4,16.8,0.119,839439.9,839439.9,13215,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469331,2196588.00
07/07/2017 19:15,2,0.783,ACTIVE,212.83,341.15,59.970,1499469304,"201051344001135","219011344069620",28.15,26.30,0,332.73,359.78,22.4,19.7,0.155,752265.7,752265.7,12950,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469332,2196589.00
07/07/2017 19:15,2,0.748,ACTIVE,212.83,340.55,59.965,1499469304,"201051344000594","219011344069620",28.51,27.50,0,331.23,360.08,21.6,19.0,0.159,771449.4,771449.4,12955,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469333,2196590.00
07/07/2017 19:15,2,0.729,ACTIVE,213.51,340.85,59.975,1499469304,"201051344001203","219011344069620",28.51,27.00,0,333.93,360.69,21.0,18.4,0.159,761844.2,761844.2,12989,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469334,2196591.00
07/07/2017 19:15,2,0.693,ACTIVE,211.93,338.14,59.965,1499469304,"274151322000054","219011344069620",27.85,28.30,0,330.33,352.57,19.6,17.0,0.128,984079.8,984079.8,12858,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469335,2196592.00
07/07/2017 19:15,2,0.756,ACTIVE,213.29,340.85,59.991,1499469304,"201051344000867","219011344069620",28.05,28.80,0,333.33,359.78,21.5,18.8,0.155,755637.6,755637.6,12989,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469336,2196593.00
07/07/2017 19:15,2,0.670,ACTIVE,213.29,341.75,59.970,1499469304,"201051344001093","219011344069620",28.19,26.80,0,332.73,358.58,19.2,16.6,0.133,759966.6,759966.6,12979,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469337,2196594.00
07/07/2017 19:15,2,0.707,ACTIVE,213.29,341.75,59.965,1499469304,"201051344000900","219011344069620",28.23,30.00,0,333.33,360.08,20.2,17.6,0.155,777252.8,777252.8,12970,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469337,2196595.00
07/07/2017 19:15,2,0.691,ACTIVE,213.51,340.85,59.933,1499469304,"201051344000648","219011344069620",28.35,28.00,0,334.24,359.48,19.9,17.3,0.146,764996.6,764996.6,12957,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469338,2196596.00
07/07/2017 19:15,2,0.736,ACTIVE,213.29,341.15,59.965,1499469304,"201051344000569","219011344069620",28.31,30.50,0,333.33,360.08,21.2,18.5,0.159,779300.3,779300.3,12933,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469339,2196597.00
07/07/2017 19:15,2,0.760,ACTIVE,213.29,341.15,59.991,1499469304,"201051344000983","219011344069620",28.33,29.80,0,333.33,360.99,21.9,19.2,0.159,769903.4,769903.4,12961,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469340,2196598.00
07/07/2017 19:15,2,0.730,ACTIVE,213.51,341.75,59.981,1499469304,"201051344001158","219011344069620",28.17,28.00,0,333.63,360.69,20.9,18.2,0.155,754628.6,754628.6,12964,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469341,2196599.00
07/07/2017 19:15,2,0.688,ACTIVE,213.74,342.65,59.981,1499469304,"201051344000576","219011344069620",28.07,29.00,0,333.93,360.99,19.6,16.9,0.150,769168.5,769168.5,12964,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469342,2196600.00
07/07/2017 19:15,2,0.578,ACTIVE,212.16,338.14,59.975,1499469304,"274151322000087","219011344069620",29.88,31.30,0,333.03,352.27,17.6,15.0,0.110,958212.8,958212.8,13059,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499469343,2196601.00
07/07/2017 19:30,2,0.514,ACTIVE,213.74,340.25,59.991,1499470203,"201051344000645","219011344069620",27.73,28.30,0,331.83,351.97,14.4,12.0,0.093,768116.3,768116.3,12945,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470205,2196602.00
07/07/2017 19:30,2,0.461,ACTIVE,212.61,338.14,59.975,1499470203,"274151322000085","219011344069620",27.57,28.00,0,333.03,343.85,12.9,10.5,0.075,979605.6,979605.6,12866,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470205,2196603.00
07/07/2017 19:30,2,0.527,ACTIVE,213.74,341.15,60.002,1499470203,"201051344000633","219011344069620",28.25,26.80,0,332.13,354.67,15.2,12.7,0.102,754948.2,754948.2,12996,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470206,2196604.00
07/07/2017 19:30,2,0.510,ACTIVE,213.29,339.95,59.996,1499470203,"201051344000469","219011344069620",27.83,28.30,0,331.53,351.97,14.4,12.0,0.106,758438.9,758438.9,12969,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470207,2196605.00
07/07/2017 19:30,2,0.529,ACTIVE,212.38,339.04,59.965,1499470203,"201051344000646","219011344069620",28.25,24.80,0,330.93,352.87,15.2,12.7,0.097,753472.4,753472.4,12960,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470208,2196606.00
07/07/2017 19:30,2,0.508,ACTIVE,212.16,335.44,59.986,1499470203,"274151322000052","219011344069620",27.87,27.30,0,330.93,347.76,14.3,11.9,0.075,1018761.5,1018761.5,12876,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470209,2196607.00
07/07/2017 19:30,2,0.613,ACTIVE,212.83,339.95,59.986,1499470203,"201051344000585","219011344069620",28.19,25.50,0,332.43,354.97,17.6,15.0,0.119,766444.8,766444.8,12961,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470210,2196608.00
07/07/2017 19:30,2,0.512,ACTIVE,212.61,338.44,59.981,1499470203,"201051344001230","219011344069620",27.65,25.00,0,330.63,351.07,14.3,11.9,0.093,758024.1,758024.1,12982,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470211,2196609.00
07/07/2017 19:30,2,0.520,ACTIVE,213.06,339.65,59.965,1499470203,"201051344000582","219011344069620",27.53,27.00,0,332.43,352.57,14.5,12.1,0.097,747341.8,747341.8,12952,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470212,2196610.00
07/07/2017 19:30,2,0.531,ACTIVE,212.38,338.14,59.986,1499470203,"201051344000955","219011344069620",28.03,25.50,0,330.33,351.07,15.1,12.6,0.097,766935.4,766935.4,12972,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470213,2196611.00
07/07/2017 19:30,2,0.314,ACTIVE,212.83,397.35,60.007,1499470203,"274151322000094","219011344069620",37.35,29.30,0,333.63,421.10,11.9,9.5,0.066,838820.9,838820.9,13201,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470214,2196612.00
