ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 19:30,2,0.570,ACTIVE,213.29,339.65,59.996,1499470203,"201051344000579","219011344069620",27.85,27.30,0,331.83,353.47,16.1,13.6,0.102,776610.7,776610.7,12960,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470214,2196613.00
07/07/2017 19:30,2,0.541,ACTIVE,212.61,338.14,59.996,1499470203,"201051344000890","219011344069620",27.43,25.30,0,331.53,352.57,15.0,12.6,0.093,760974.9,760974.9,12971,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470215,2196614.00
07/07/2017 19:30,2,0.512,ACTIVE,213.06,339.04,59.981,1499470203,"201051344000438","219011344069620",28.41,25.00,0,331.53,352.27,14.7,12.3,0.093,763489.1,763489.1,12957,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470216,2196615.00
07/07/2017 19:30,2,0.543,ACTIVE,212.61,337.54,59.991,1499470203,"201051344000417","219011344069620",18.17,24.80,0,331.23,348.06,10.0,7.7,0.062,691392.8,691392.8,12986,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470217,2196616.00
07/07/2017 19:30,2,0.523,ACTIVE,212.38,339.65,59.981,1499470203,"274151322000083","219011344069620",27.89,27.80,0,331.53,348.06,14.8,12.3,0.084,1008494.6,1008494.6,12880,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470218,2196617.00
07/07/2017 19:30,2,0.508,ACTIVE,213.06,339.95,59.991,1499470203,"274151322000076","219011344069620",28.41,27.30,0,333.63,348.06,14.6,12.2,0.097,1076103.9,1076103.9,12886,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470219,2196618.00
07/07/2017 19:30,2,0.545,ACTIVE,213.06,339.34,59.991,1499470203,"201051344000868","219011344069620",27.59,27.30,0,331.23,351.97,15.2,12.8,0.097,756854.0,756854.0,12974,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470220,2196619.00
07/07/2017 19:30,2,0.531,ACTIVE,212.38,339.65,60.002,1499470203,"274151322000095","219011344069620",28.21,28.00,0,329.43,348.36,15.2,12.7,0.093,1065742.6,1065742.6,12895,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470221,2196620.00
07/07/2017 19:30,2,0.516,ACTIVE,213.29,339.95,59.949,1499470203,"201051344000988","219011344069620",17.91,27.50,0,331.83,349.86,9.4,7.1,0.066,663789.7,663789.7,12955,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470222,2196621.00
07/07/2017 19:30,2,0.535,ACTIVE,212.61,338.74,59.991,1499470203,"201051344001025","219011344069620",28.33,25.30,0,331.23,353.47,15.4,12.9,0.102,763710.4,763710.4,12966,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470223,2196622.00
07/07/2017 19:30,2,0.527,ACTIVE,213.29,340.25,59.981,1499470203,"201051344000458","219011344069620",27.77,29.00,0,331.23,352.87,14.9,12.4,0.102,768354.2,768354.2,12943,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470224,2196623.00
07/07/2017 19:30,2,0.520,ACTIVE,213.96,341.45,59.986,1499470203,"201051344000853","219011344069620",28.15,28.80,0,333.03,354.07,14.9,12.4,0.106,769400.7,769400.7,12960,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470225,2196624.00
07/07/2017 19:30,2,0.494,ACTIVE,213.06,339.65,59.991,1499470203,"201051344000685","219011344069620",27.51,24.80,0,331.53,353.17,13.8,11.4,0.097,763386.7,763386.7,12985,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470226,2196625.00
07/07/2017 19:30,2,0.531,ACTIVE,212.83,339.65,59.981,1499470203,"201051344000917","219011344069620",27.59,27.30,0,331.53,352.57,14.8,12.4,0.093,760050.9,760050.9,12972,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470227,2196626.00
07/07/2017 19:30,2,0.520,ACTIVE,213.06,339.34,59.991,1499470203,"201051344001145","219011344069620",25.78,24.30,0,332.73,352.27,13.6,11.2,0.084,768046.4,768046.4,12968,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470227,2196627.00
07/07/2017 19:30,2,0.508,ACTIVE,213.06,339.65,59.991,1499470203,"201051344000651","219011344069620",28.19,25.80,0,332.73,352.87,14.5,12.1,0.093,756810.7,756810.7,12965,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470228,2196628.00
07/07/2017 19:30,2,0.451,ACTIVE,212.38,336.34,59.981,1499470203,"274151322000088","219011344069620",27.06,27.00,0,330.63,345.96,12.3,10.0,0.071,967336.7,967336.7,12877,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470229,2196629.00
07/07/2017 19:30,2,0.324,ACTIVE,213.06,407.87,59.981,1499470203,"274151322000068","219011344069620",38.27,29.30,0,334.24,423.20,12.5,10.1,0.071,839443.2,839443.2,13216,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470230,2196630.00
07/07/2017 19:30,2,0.551,ACTIVE,212.38,337.54,59.944,1499470203,"201051344001135","219011344069620",28.05,25.30,0,331.23,351.37,15.7,13.2,0.097,752269.7,752269.7,12951,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470231,2196631.00
07/07/2017 19:30,2,0.531,ACTIVE,213.06,339.04,60.007,1499470203,"201051344000594","219011344069620",27.99,26.80,0,330.33,351.67,15.1,12.7,0.102,771453.2,771453.2,12956,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470232,2196632.00
07/07/2017 19:30,2,0.508,ACTIVE,213.06,338.44,59.981,1499470203,"201051344001203","219011344069620",28.27,26.00,0,332.13,353.47,14.6,12.1,0.093,761847.9,761847.9,12990,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470233,2196633.00
07/07/2017 19:30,2,0.469,ACTIVE,212.38,336.04,59.981,1499470203,"274151322000054","219011344069620",27.47,27.50,0,331.53,346.26,13.1,10.7,0.071,984083.2,984083.2,12859,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470234,2196634.00
07/07/2017 19:30,2,0.539,ACTIVE,213.51,339.04,59.986,1499470203,"201051344000867","219011344069620",27.97,27.50,0,330.93,351.97,15.3,12.8,0.097,755641.4,755641.4,12990,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470235,2196635.00
07/07/2017 19:30,2,0.486,ACTIVE,212.61,338.74,59.996,1499470203,"201051344001093","219011344069620",28.23,25.80,0,331.83,351.37,13.9,11.5,0.075,759970.0,759970.0,12980,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470236,2196636.00
07/07/2017 19:30,2,0.510,ACTIVE,213.29,340.55,59.981,1499470203,"201051344000900","219011344069620",27.59,28.50,0,331.53,351.67,14.3,11.9,0.097,777256.4,777256.4,12971,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470237,2196637.00
07/07/2017 19:30,2,0.525,ACTIVE,213.51,339.34,59.959,1499470203,"201051344000648","219011344069620",27.93,26.80,0,331.83,351.37,14.9,12.5,0.093,765000.2,765000.2,12958,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470238,2196638.00
07/07/2017 19:30,2,0.531,ACTIVE,213.29,339.65,59.996,1499470203,"201051344000569","219011344069620",28.03,29.80,0,332.13,351.37,15.1,12.7,0.102,779304.0,779304.0,12934,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470238,2196639.00
07/07/2017 19:30,2,0.543,ACTIVE,213.51,339.04,60.007,1499470203,"201051344000983","219011344069620",28.39,29.00,0,332.13,352.57,15.7,13.2,0.102,769907.3,769907.3,12962,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470239,2196640.00
07/07/2017 19:30,2,0.516,ACTIVE,213.29,339.34,60.002,1499470203,"201051344001158","219011344069620",27.93,27.50,0,332.13,352.87,14.6,12.2,0.102,754632.3,754632.3,12965,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470240,2196641.00
07/07/2017 19:30,2,0.500,ACTIVE,213.51,340.25,59.996,1499470203,"201051344000576","219011344069620",28.27,27.30,0,332.13,352.57,14.3,11.9,0.093,769172.0,769172.0,12965,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470241,2196642.00
07/07/2017 19:30,2,0.494,ACTIVE,212.61,337.54,59.991,1499470203,"274151322000087","219011344069620",27.23,30.30,0,331.53,345.06,13.6,11.2,0.080,958216.1,958216.1,13060,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499470242,2196643.00
07/07/2017 19:45,2,0.480,ACTIVE,213.74,339.95,60.007,1499471104,"201051344000645","219011344069620",27.25,26.80,0,332.43,348.06,13.3,10.9,0.084,768119.1,768119.1,12946,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471105,2196644.00
07/07/2017 19:45,2,0.402,ACTIVE,212.83,339.04,60.002,1499471104,"274151322000085","219011344069620",26.90,27.30,0,333.03,342.65,11.0,8.7,0.062,979608.0,979608.0,12867,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471106,2196645.00
07/07/2017 19:45,2,0.508,ACTIVE,214.19,341.15,60.018,1499471104,"201051344000633","219011344069620",24.79,26.00,0,331.83,349.56,12.8,10.4,0.084,754951.1,754951.1,12997,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471106,2196646.00
07/07/2017 19:45,2,0.467,ACTIVE,213.51,339.04,60.007,1499471104,"201051344000469","219011344069620",28.33,27.50,0,331.53,347.46,13.4,11.0,0.088,758441.7,758441.7,12970,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471107,2196647.00
07/07/2017 19:45,2,0.482,ACTIVE,212.61,338.44,60.007,1499471104,"201051344000646","219011344069620",27.49,24.50,0,330.63,346.26,13.4,11.1,0.080,753475.3,753475.3,12961,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471108,2196648.00
07/07/2017 19:45,2,0.430,ACTIVE,212.38,338.44,60.002,1499471104,"274151322000052","219011344069620",27.29,26.50,0,331.23,343.55,11.9,9.6,0.062,1018764.1,1018764.1,12877,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471109,2196649.00
07/07/2017 19:45,2,0.492,ACTIVE,213.06,338.74,60.002,1499471104,"201051344000585","219011344069620",28.65,25.00,0,331.53,348.36,14.3,11.8,0.080,766448.0,766448.0,12962,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471110,2196650.00
07/07/2017 19:45,2,0.447,ACTIVE,212.83,337.84,59.986,1499471104,"201051344001230","219011344069620",27.71,24.30,0,330.03,345.06,12.6,10.2,0.075,758026.8,758026.8,12983,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471111,2196651.00
07/07/2017 19:45,2,0.477,ACTIVE,213.51,338.74,59.996,1499471104,"201051344000582","219011344069620",24.27,25.80,0,330.93,346.86,11.7,9.4,0.075,747344.5,747344.5,12953,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471112,2196652.00
07/07/2017 19:45,2,0.486,ACTIVE,212.61,338.14,59.996,1499471104,"201051344000955","219011344069620",28.13,25.00,0,330.63,345.96,13.8,11.4,0.084,766938.4,766938.4,12973,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471113,2196653.00
07/07/2017 19:45,2,0.254,ACTIVE,212.61,395.25,59.991,1499471104,"274151322000094","219011344069620",37.25,28.30,0,334.24,410.28,9.6,7.3,0.053,838822.9,838822.9,13202,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471114,2196654.00
07/07/2017 19:45,2,0.510,ACTIVE,213.51,339.34,59.996,1499471104,"201051344000579","219011344069620",27.99,27.30,0,332.43,347.76,14.4,12.0,0.080,776613.8,776613.8,12961,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471115,2196655.00
07/07/2017 19:45,2,0.465,ACTIVE,212.83,337.84,59.996,1499471104,"201051344000890","219011344069620",28.41,24.80,0,330.63,346.56,13.4,11.0,0.080,760977.8,760977.8,12972,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471115,2196656.00
07/07/2017 19:45,2,0.475,ACTIVE,213.29,338.44,59.965,1499471104,"201051344000438","219011344069620",27.47,24.30,0,332.13,346.26,13.2,10.8,0.075,763492.0,763492.0,12958,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471116,2196657.00
07/07/2017 19:45,2,0.475,ACTIVE,213.29,337.54,59.996,1499471104,"201051344000417","219011344069620",18.23,24.00,0,330.63,344.45,8.8,6.6,0.049,691394.6,691394.6,12987,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471117,2196658.00
07/07/2017 19:45,2,0.412,ACTIVE,212.61,339.04,59.991,1499471104,"274151322000083","219011344069620",27.00,27.00,0,332.13,343.85,11.3,8.9,0.062,1008497.2,1008497.2,12881,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471118,2196659.00
07/07/2017 19:45,2,0.432,ACTIVE,213.06,339.34,59.991,1499471104,"274151322000076","219011344069620",27.83,26.50,0,333.63,344.15,12.2,9.8,0.075,1076106.6,1076106.6,12887,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471119,2196660.00
07/07/2017 19:45,2,0.520,ACTIVE,213.29,339.34,59.975,1499471104,"201051344000868","219011344069620",24.59,26.00,0,331.83,347.76,13.0,10.6,0.084,756856.9,756856.9,12975,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471120,2196661.00
07/07/2017 19:45,2,0.426,ACTIVE,212.61,337.84,59.996,1499471104,"274151322000095","219011344069620",27.27,27.00,0,331.83,343.55,11.7,9.4,0.071,1065745.2,1065745.2,12896,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471121,2196662.00
07/07/2017 19:45,2,0.455,ACTIVE,213.51,339.65,59.996,1499471104,"201051344000988","219011344069620",17.91,27.30,0,331.83,346.86,8.2,6.0,0.057,663791.3,663791.3,12956,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471122,2196663.00
07/07/2017 19:45,2,0.457,ACTIVE,212.83,337.24,59.996,1499471104,"201051344001025","219011344069620",28.27,24.50,0,331.83,346.86,13.1,10.7,0.080,763713.2,763713.2,12967,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471123,2196664.00
07/07/2017 19:45,2,0.480,ACTIVE,213.51,339.04,60.002,1499471104,"201051344000458","219011344069620",27.97,28.30,0,331.23,347.76,13.6,11.2,0.088,768357.1,768357.1,12944,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471124,2196665.00
07/07/2017 19:45,2,0.480,ACTIVE,214.19,341.15,59.981,1499471104,"201051344000853","219011344069620",27.55,27.80,0,333.33,348.96,13.4,11.1,0.084,769403.6,769403.6,12961,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471125,2196666.00
07/07/2017 19:45,2,0.465,ACTIVE,213.29,339.04,59.970,1499471104,"201051344000685","219011344069620",24.07,24.00,0,331.83,347.46,11.3,9.0,0.080,763389.3,763389.3,12986,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471126,2196667.00
07/07/2017 19:45,2,0.447,ACTIVE,213.06,338.74,59.954,1499471104,"201051344000917","219011344069620",27.75,26.30,0,330.63,347.16,12.6,10.2,0.080,760053.6,760053.6,12973,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471126,2196668.00
07/07/2017 19:45,2,0.480,ACTIVE,213.29,338.74,59.981,1499471104,"201051344001145","219011344069620",23.72,23.50,0,332.73,346.86,11.6,9.3,0.066,768048.9,768048.9,12969,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471127,2196669.00
07/07/2017 19:45,2,0.457,ACTIVE,213.29,339.04,60.028,1499471104,"201051344000651","219011344069620",27.51,25.00,0,331.53,347.76,12.8,10.4,0.080,756813.4,756813.4,12966,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471128,2196670.00
07/07/2017 19:45,2,0.387,ACTIVE,212.38,337.84,59.991,1499471104,"274151322000088","219011344069620",26.58,26.00,0,331.83,342.65,10.4,8.1,0.062,967338.8,967338.8,12878,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471129,2196671.00
07/07/2017 19:45,2,0.270,ACTIVE,213.29,401.56,59.991,1499471104,"274151322000068","219011344069620",37.79,28.50,0,334.54,413.89,10.2,8.0,0.049,839445.3,839445.3,13217,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471130,2196672.00
07/07/2017 19:45,2,0.492,ACTIVE,212.83,336.64,59.996,1499471104,"201051344001135","219011344069620",28.09,24.50,0,330.63,345.66,14.0,11.6,0.080,752272.6,752272.6,12952,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471131,2196673.00
07/07/2017 19:45,2,0.475,ACTIVE,213.29,338.74,59.996,1499471104,"201051344000594","219011344069620",28.19,26.30,0,330.33,347.46,13.6,11.2,0.080,771456.1,771456.1,12957,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471132,2196674.00
07/07/2017 19:45,2,0.500,ACTIVE,213.29,337.84,60.002,1499471104,"201051344001203","219011344069620",23.34,25.30,0,332.43,347.46,11.8,9.5,0.071,761850.5,761850.5,12991,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471133,2196675.00
07/07/2017 19:45,2,0.391,ACTIVE,212.61,338.74,59.991,1499471104,"274151322000054","219011344069620",27.75,26.80,0,331.23,343.85,11.0,8.7,0.057,984085.5,984085.5,12860,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471134,2196676.00
07/07/2017 19:45,2,0.496,ACTIVE,213.96,339.04,59.996,1499471104,"201051344000867","219011344069620",27.14,26.50,0,331.53,347.76,13.7,11.3,0.075,755644.3,755644.3,12991,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471135,2196677.00
07/07/2017 19:45,2,0.461,ACTIVE,213.06,339.04,59.991,1499471104,"201051344001093","219011344069620",27.53,25.00,0,331.23,345.66,12.9,10.5,0.071,759972.7,759972.7,12981,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471136,2196678.00
07/07/2017 19:45,2,0.471,ACTIVE,213.51,339.95,59.991,1499471104,"201051344000900","219011344069620",27.06,27.30,0,331.83,347.16,12.9,10.5,0.088,777259.1,777259.1,12972,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471137,2196679.00
07/07/2017 19:45,2,0.480,ACTIVE,213.96,339.65,59.996,1499471104,"201051344000648","219011344069620",28.23,25.80,0,332.73,348.36,13.7,11.3,0.084,765003.1,765003.1,12959,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471138,2196680.00
07/07/2017 19:45,2,0.469,ACTIVE,213.74,339.65,59.991,1499471104,"201051344000569","219011344069620",28.45,28.50,0,332.43,346.86,13.5,11.1,0.080,779306.9,779306.9,12935,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471139,2196681.00
07/07/2017 19:45,2,0.500,ACTIVE,213.74,339.65,59.991,1499471104,"201051344000983","219011344069620",27.95,28.00,0,332.13,347.46,14.2,11.7,0.088,769910.4,769910.4,12963,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471140,2196682.00
07/07/2017 19:45,2,0.455,ACTIVE,213.51,339.04,59.986,1499471104,"201051344001158","219011344069620",28.39,27.50,0,332.13,347.46,13.1,10.7,0.084,754635.1,754635.1,12966,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471140,2196683.00
07/07/2017 19:45,2,0.498,ACTIVE,213.96,341.45,59.986,1499471104,"201051344000576","219011344069620",24.83,26.30,0,332.73,348.36,12.6,10.2,0.080,769174.8,769174.8,12966,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471141,2196684.00
07/07/2017 19:45,2,0.412,ACTIVE,212.83,336.94,59.991,1499471104,"274151322000087","219011344069620",26.60,29.00,0,332.73,342.95,11.1,8.8,0.057,958218.5,958218.5,13061,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499471142,2196685.00
07/07/2017 20:00,2,0.463,ACTIVE,213.51,339.04,60.034,1499472003,"201051344000645","219011344069620",26.64,25.50,0,332.73,347.76,12.5,10.1,0.080,768121.8,768121.8,12947,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472004,2196686.00
07/07/2017 20:00,2,0.365,ACTIVE,212.16,336.94,59.975,1499472003,"274151322000085","219011344069620",26.98,26.50,0,333.63,342.35,10.0,7.7,0.053,979610.0,979610.0,12868,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472005,2196687.00
07/07/2017 20:00,2,0.479,ACTIVE,213.29,339.95,59.996,1499472003,"201051344000633","219011344069620",23.36,25.30,0,331.83,348.96,11.3,9.0,0.066,754953.5,754953.5,12998,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472006,2196688.00
07/07/2017 20:00,2,0.449,ACTIVE,213.06,339.04,60.002,1499472003,"201051344000469","219011344069620",27.99,26.80,0,331.23,346.86,12.8,10.4,0.075,758444.4,758444.4,12971,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472007,2196689.00
07/07/2017 20:00,2,0.461,ACTIVE,212.61,339.04,60.002,1499472003,"201051344000646","219011344069620",27.29,24.30,0,330.33,345.36,12.8,10.4,0.071,753477.9,753477.9,12962,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472008,2196690.00
07/07/2017 20:00,2,0.398,ACTIVE,211.70,336.34,59.991,1499472003,"274151322000052","219011344069620",27.39,26.00,0,332.43,342.95,11.1,8.8,0.066,1018766.3,1018766.3,12878,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472009,2196691.00
07/07/2017 20:00,2,0.502,ACTIVE,213.29,338.74,60.002,1499472003,"201051344000585","219011344069620",23.46,24.80,0,330.93,346.26,11.9,9.6,0.066,766450.7,766450.7,12963,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472010,2196692.00
07/07/2017 20:00,2,0.416,ACTIVE,213.06,337.84,60.018,1499472003,"201051344001230","219011344069620",27.63,23.50,0,330.33,345.06,11.7,9.3,0.066,758029.2,758029.2,12984,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472011,2196693.00
07/07/2017 20:00,2,0.447,ACTIVE,213.29,338.74,60.018,1499472003,"201051344000582","219011344069620",22.96,24.80,0,331.53,344.76,10.4,8.1,0.057,747346.7,747346.7,12954,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472012,2196694.00
07/07/2017 20:00,2,0.494,ACTIVE,212.38,337.24,59.991,1499472003,"201051344000955","219011344069620",23.56,24.30,0,330.33,345.36,11.8,9.5,0.071,766940.9,766940.9,12974,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472013,2196695.00
07/07/2017 20:00,2,0.232,ACTIVE,211.70,388.64,60.002,1499472003,"274151322000094","219011344069620",36.60,27.80,0,334.54,406.07,8.6,6.4,0.044,838824.6,838824.6,13203,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472014,2196696.00
07/07/2017 20:00,2,0.512,ACTIVE,212.83,337.54,60.007,1499472003,"201051344000579","219011344069620",24.41,27.50,0,331.53,346.26,12.7,10.3,0.066,776616.7,776616.7,12962,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472014,2196697.00
07/07/2017 20:00,2,0.447,ACTIVE,212.83,337.84,60.023,1499472003,"201051344000890","219011344069620",27.83,24.00,0,330.93,345.36,12.6,10.3,0.071,760980.5,760980.5,12973,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472015,2196698.00
07/07/2017 20:00,2,0.436,ACTIVE,213.06,338.14,60.002,1499472003,"201051344000438","219011344069620",28.09,24.00,0,332.13,345.96,12.4,10.1,0.071,763494.6,763494.6,12959,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472016,2196699.00
07/07/2017 20:00,2,0.457,ACTIVE,213.06,337.54,60.002,1499472003,"201051344000417","219011344069620",17.97,23.50,0,331.23,342.95,8.3,6.1,0.044,691396.1,691396.1,12988,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472017,2196700.00
07/07/2017 20:00,2,0.371,ACTIVE,211.93,337.54,60.002,1499472003,"274151322000083","219011344069620",27.39,26.30,0,332.73,342.65,10.3,8.0,0.053,1008499.3,1008499.3,12882,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472018,2196701.00
07/07/2017 20:00,2,0.398,ACTIVE,212.61,336.64,60.002,1499472003,"274151322000076","219011344069620",27.79,26.00,0,333.93,343.55,11.3,9.0,0.066,1076108.9,1076108.9,12888,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472019,2196702.00
07/07/2017 20:00,2,0.492,ACTIVE,212.61,338.14,60.034,1499472003,"201051344000868","219011344069620",23.22,24.50,0,331.53,346.56,11.6,9.3,0.066,756859.4,756859.4,12976,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472020,2196703.00
07/07/2017 20:00,2,0.385,ACTIVE,211.93,336.04,60.007,1499472003,"274151322000095","219011344069620",27.19,26.30,0,332.13,342.05,10.6,8.3,0.053,1065747.4,1065747.4,12897,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472021,2196704.00
07/07/2017 20:00,2,0.426,ACTIVE,212.61,338.44,60.023,1499472003,"201051344000988","219011344069620",17.97,27.00,0,331.83,345.96,7.8,5.6,0.049,663792.7,663792.7,12957,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472022,2196705.00
07/07/2017 20:00,2,0.430,ACTIVE,212.83,337.54,60.012,1499472003,"201051344001025","219011344069620",28.19,24.00,0,331.23,344.76,12.3,10.0,0.075,763715.8,763715.8,12968,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472023,2196706.00
07/07/2017 20:00,2,0.447,ACTIVE,212.83,337.54,60.007,1499472003,"201051344000458","219011344069620",28.29,27.50,0,332.73,346.26,12.8,10.4,0.080,768359.7,768359.7,12945,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472023,2196707.00
07/07/2017 20:00,2,0.447,ACTIVE,213.29,339.65,60.007,1499472003,"201051344000853","219011344069620",27.89,26.80,0,333.33,348.96,12.7,10.3,0.080,769406.3,769406.3,12962,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472024,2196708.00
07/07/2017 20:00,2,0.438,ACTIVE,213.29,339.34,60.018,1499472003,"201051344000685","219011344069620",22.80,23.30,0,331.23,346.56,10.1,7.8,0.062,763391.4,763391.4,12987,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472025,2196709.00
07/07/2017 20:00,2,0.418,ACTIVE,212.83,339.34,60.034,1499472003,"201051344000917","219011344069620",27.53,25.30,0,330.63,346.56,11.7,9.3,0.071,760056.1,760056.1,12974,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472026,2196710.00
07/07/2017 20:00,2,0.420,ACTIVE,213.06,338.74,59.965,1499472003,"201051344001145","219011344069620",27.55,23.00,0,331.83,345.36,11.8,9.4,0.071,768051.0,768051.0,12970,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472027,2196711.00
07/07/2017 20:00,2,0.461,ACTIVE,213.29,338.14,60.002,1499472003,"201051344000651","219011344069620",22.98,24.00,0,331.23,345.96,10.7,8.4,0.062,756815.7,756815.7,12967,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472028,2196712.00
07/07/2017 20:00,2,0.355,ACTIVE,211.93,337.24,60.012,1499472003,"274151322000088","219011344069620",26.74,25.50,0,331.83,341.75,9.6,7.4,0.053,967340.8,967340.8,12879,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472029,2196713.00
07/07/2017 20:00,2,0.248,ACTIVE,212.83,395.85,59.996,1499472003,"274151322000068","219011344069620",37.29,28.30,0,334.54,412.08,9.4,7.2,0.044,839447.2,839447.2,13218,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472030,2196714.00
07/07/2017 20:00,2,0.492,ACTIVE,212.83,338.44,59.991,1499472003,"201051344001135","219011344069620",23.20,24.00,0,330.63,345.06,11.6,9.3,0.066,752275.2,752275.2,12953,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472031,2196715.00
07/07/2017 20:00,2,0.484,ACTIVE,212.83,338.14,60.007,1499472003,"201051344000594","219011344069620",23.52,25.50,0,331.53,346.26,11.5,9.2,0.071,771458.6,771458.6,12958,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472032,2196716.00
07/07/2017 20:00,2,0.469,ACTIVE,213.29,337.84,59.981,1499472003,"201051344001203","219011344069620",22.34,24.30,0,332.13,345.96,10.6,8.3,0.057,761852.7,761852.7,12992,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472032,2196717.00
07/07/2017 20:00,2,0.371,ACTIVE,211.93,337.54,59.996,1499472003,"274151322000054","219011344069620",26.86,26.30,0,332.13,342.35,10.1,7.9,0.053,984087.6,984087.6,12861,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472033,2196718.00
07/07/2017 20:00,2,0.486,ACTIVE,213.29,337.84,60.023,1499472003,"201051344000867","219011344069620",24.39,25.50,0,332.13,346.26,12.0,9.7,0.071,755646.9,755646.9,12992,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472034,2196719.00
07/07/2017 20:00,2,0.422,ACTIVE,213.06,338.74,59.996,1499472003,"201051344001093","219011344069620",27.95,24.50,0,331.23,345.36,12.0,9.7,0.062,759975.3,759975.3,12982,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472035,2196720.00
07/07/2017 20:00,2,0.432,ACTIVE,212.83,338.44,59.996,1499472003,"201051344000900","219011344069620",27.87,26.00,0,331.83,346.56,12.2,9.9,0.080,777261.6,777261.6,12973,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472036,2196721.00
07/07/2017 20:00,2,0.441,ACTIVE,213.29,338.44,60.007,1499472003,"201051344000648","219011344069620",28.71,24.80,0,333.33,347.16,12.8,10.5,0.080,765005.9,765005.9,12960,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472037,2196722.00
07/07/2017 20:00,2,0.473,ACTIVE,212.83,337.84,59.986,1499472003,"201051344000569","219011344069620",26.54,27.30,0,332.13,346.86,12.7,10.3,0.080,779309.6,779309.6,12936,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472038,2196723.00
07/07/2017 20:00,2,0.480,ACTIVE,213.06,338.14,60.012,1499472003,"201051344000983","219011344069620",27.63,27.00,0,332.43,346.26,13.4,11.1,0.080,769913.2,769913.2,12964,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472039,2196724.00
07/07/2017 20:00,2,0.445,ACTIVE,213.06,338.14,60.002,1499472003,"201051344001158","219011344069620",27.29,27.00,0,332.13,346.26,12.4,10.0,0.084,754637.7,754637.7,12967,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472040,2196725.00
07/07/2017 20:00,2,0.477,ACTIVE,213.29,339.34,59.996,1499472003,"201051344000576","219011344069620",23.66,24.80,0,332.73,347.16,11.4,9.1,0.071,769177.2,769177.2,12967,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472041,2196726.00
07/07/2017 20:00,2,0.367,ACTIVE,212.16,337.54,59.991,1499472003,"274151322000087","219011344069620",27.00,28.00,0,332.73,342.35,10.1,7.8,0.057,958220.6,958220.6,13062,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472042,2196727.00
07/07/2017 20:15,2,0.443,ACTIVE,213.96,339.34,60.007,1499472903,"201051344000645","219011344069620",23.91,24.00,0,332.13,345.96,10.8,8.5,0.062,768124.1,768124.1,12948,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472904,2196728.00
07/07/2017 20:15,2,0.320,ACTIVE,212.61,337.24,59.981,1499472903,"274151322000085","219011344069620",27.02,25.80,0,333.33,341.75,8.8,6.6,0.044,979611.8,979611.8,12869,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472905,2196729.00
07/07/2017 20:15,2,0.428,ACTIVE,213.96,340.55,59.991,1499472903,"201051344000633","219011344069620",27.27,24.00,0,331.23,347.46,11.8,9.5,0.066,754955.7,754955.7,12999,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472906,2196730.00
07/07/2017 20:15,2,0.453,ACTIVE,213.51,338.44,59.991,1499472903,"201051344000469","219011344069620",22.50,24.80,0,330.03,345.66,10.3,8.0,0.066,758446.6,758446.6,12972,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472907,2196731.00
07/07/2017 20:15,2,0.418,ACTIVE,212.83,338.14,60.002,1499472903,"201051344000646","219011344069620",27.77,24.00,0,331.23,345.66,11.8,9.4,0.057,753480.4,753480.4,12963,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472908,2196732.00
07/07/2017 20:15,2,0.352,ACTIVE,212.38,338.74,59.991,1499472903,"274151322000052","219011344069620",27.65,26.00,0,332.73,342.35,9.9,7.6,0.049,1018768.4,1018768.4,12879,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472909,2196733.00
07/07/2017 20:15,2,0.469,ACTIVE,213.06,337.84,59.996,1499472903,"201051344000585","219011344069620",22.09,24.00,0,331.53,345.66,10.5,8.2,0.053,766452.9,766452.9,12964,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472910,2196734.00
07/07/2017 20:15,2,0.379,ACTIVE,213.06,336.64,60.002,1499472903,"201051344001230","219011344069620",27.59,22.80,0,330.63,344.15,10.6,8.3,0.053,758031.4,758031.4,12985,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472911,2196735.00
07/07/2017 20:15,2,0.379,ACTIVE,213.51,338.44,59.996,1499472903,"201051344000582","219011344069620",28.15,23.50,0,332.13,344.15,10.8,8.5,0.057,747348.6,747348.6,12955,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472912,2196736.00
07/07/2017 20:15,2,0.420,ACTIVE,212.83,337.54,59.991,1499472903,"201051344000955","219011344069620",28.37,23.80,0,330.63,344.15,12.1,9.7,0.066,766943.1,766943.1,12975,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472913,2196737.00
07/07/2017 20:15,2,0.203,ACTIVE,212.83,386.83,60.002,1499472903,"274151322000094","219011344069620",36.36,27.30,0,335.14,406.67,7.5,5.3,0.040,838826.1,838826.1,13204,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472913,2196738.00
07/07/2017 20:15,2,0.480,ACTIVE,213.51,338.14,59.991,1499472903,"201051344000579","219011344069620",22.84,26.30,0,330.93,344.76,11.2,8.8,0.062,776619.1,776619.1,12963,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472914,2196739.00
07/07/2017 20:15,2,0.410,ACTIVE,213.06,337.54,59.970,1499472903,"201051344000890","219011344069620",27.53,23.50,0,330.93,345.96,11.5,9.2,0.062,760982.9,760982.9,12974,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472915,2196740.00
07/07/2017 20:15,2,0.402,ACTIVE,213.29,338.44,59.991,1499472903,"201051344000438","219011344069620",28.09,23.50,0,331.83,345.66,11.5,9.2,0.062,763496.9,763496.9,12960,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472916,2196741.00
07/07/2017 20:15,2,0.422,ACTIVE,213.29,337.24,60.002,1499472903,"201051344000417","219011344069620",17.93,23.00,0,330.63,342.95,7.7,5.5,0.044,691397.6,691397.6,12989,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472917,2196742.00
07/07/2017 20:15,2,0.332,ACTIVE,212.61,338.44,59.996,1499472903,"274151322000083","219011344069620",26.80,25.80,0,332.73,342.05,9.0,6.8,0.044,1008501.1,1008501.1,12883,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472918,2196743.00
07/07/2017 20:15,2,0.352,ACTIVE,213.29,338.44,60.002,1499472903,"274151322000076","219011344069620",27.89,26.00,0,333.93,342.95,10.0,7.7,0.057,1076111.0,1076111.0,12889,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472919,2196744.00
07/07/2017 20:15,2,0.418,ACTIVE,213.29,338.44,59.991,1499472903,"201051344000868","219011344069620",28.01,22.80,0,330.63,344.45,11.9,9.6,0.066,756861.9,756861.9,12977,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472920,2196745.00
07/07/2017 20:15,2,0.332,ACTIVE,212.61,337.54,59.996,1499472903,"274151322000095","219011344069620",27.55,25.80,0,333.03,341.45,9.3,7.0,0.053,1065749.3,1065749.3,12898,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472921,2196746.00
07/07/2017 20:15,2,0.393,ACTIVE,213.29,339.04,59.965,1499472903,"201051344000988","219011344069620",17.97,25.50,0,330.93,344.15,7.2,5.0,0.044,663794.0,663794.0,12958,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472922,2196747.00
07/07/2017 20:15,2,0.408,ACTIVE,213.06,336.94,59.991,1499472903,"201051344001025","219011344069620",27.21,23.00,0,331.23,344.76,11.3,9.0,0.062,763718.2,763718.2,12969,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472922,2196748.00
07/07/2017 20:15,2,0.426,ACTIVE,213.51,338.14,59.996,1499472903,"201051344000458","219011344069620",27.57,25.80,0,330.93,345.06,11.9,9.5,0.071,768362.3,768362.3,12946,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472923,2196749.00
07/07/2017 20:15,2,0.412,ACTIVE,213.96,340.25,59.991,1499472903,"201051344000853","219011344069620",27.77,25.50,0,333.03,347.16,11.7,9.3,0.071,769408.7,769408.7,12963,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472924,2196750.00
07/07/2017 20:15,2,0.379,ACTIVE,213.51,339.95,59.975,1499472903,"201051344000685","219011344069620",26.48,22.80,0,331.53,346.26,10.2,7.9,0.062,763393.4,763393.4,12988,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472925,2196751.00
07/07/2017 20:15,2,0.377,ACTIVE,213.06,338.44,59.991,1499472903,"201051344000917","219011344069620",27.63,24.00,0,330.93,346.26,10.6,8.3,0.062,760058.3,760058.3,12975,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472926,2196752.00
07/07/2017 20:15,2,0.375,ACTIVE,213.29,338.44,59.959,1499472903,"201051344001145","219011344069620",28.11,22.30,0,332.73,345.66,10.7,8.4,0.057,768053.2,768053.2,12971,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472927,2196753.00
07/07/2017 20:15,2,0.402,ACTIVE,213.29,338.74,59.991,1499472903,"201051344000651","219011344069620",27.02,23.00,0,332.43,345.66,11.0,8.7,0.062,756817.9,756817.9,12968,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472928,2196754.00
07/07/2017 20:15,2,0.316,ACTIVE,212.16,337.54,59.981,1499472903,"274151322000088","219011344069620",26.46,25.50,0,332.43,341.45,8.5,6.3,0.044,967342.5,967342.5,12880,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472929,2196755.00
