ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 20:15,2,0.223,ACTIVE,213.29,395.55,59.986,1499472903,"274151322000068","219011344069620",37.07,28.00,0,335.14,408.48,8.4,6.2,0.035,839448.9,839448.9,13219,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472930,2196756.00
07/07/2017 20:15,2,0.432,ACTIVE,213.06,337.84,60.012,1499472903,"201051344001135","219011344069620",27.65,23.30,0,331.53,343.55,12.1,9.8,0.062,752277.4,752277.4,12954,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472931,2196757.00
07/07/2017 20:15,2,0.416,ACTIVE,213.29,338.14,59.981,1499472903,"201051344000594","219011344069620",27.91,25.00,0,330.33,344.45,11.8,9.4,0.071,771460.7,771460.7,12959,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472932,2196758.00
07/07/2017 20:15,2,0.398,ACTIVE,213.51,337.84,59.975,1499472903,"201051344001203","219011344069620",27.65,23.50,0,331.53,345.66,11.2,8.9,0.053,761855.0,761855.0,12993,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472933,2196759.00
07/07/2017 20:15,2,0.324,ACTIVE,212.38,336.94,60.007,1499472903,"274151322000054","219011344069620",27.33,26.00,0,332.73,342.05,9.0,6.8,0.049,984089.4,984089.4,12862,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472933,2196760.00
07/07/2017 20:15,2,0.455,ACTIVE,213.74,337.24,59.986,1499472903,"201051344000867","219011344069620",22.50,24.00,0,330.03,345.06,10.4,8.1,0.053,755649.1,755649.1,12993,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472934,2196761.00
07/07/2017 20:15,2,0.389,ACTIVE,213.29,338.44,59.981,1499472903,"201051344001093","219011344069620",28.11,23.30,0,332.43,345.36,11.1,8.8,0.053,759977.6,759977.6,12983,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472935,2196762.00
07/07/2017 20:15,2,0.398,ACTIVE,213.51,339.04,59.970,1499472903,"201051344000900","219011344069620",27.19,24.50,0,331.23,345.96,11.0,8.7,0.066,777264.0,777264.0,12974,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472936,2196763.00
07/07/2017 20:15,2,0.457,ACTIVE,213.74,338.44,59.996,1499472903,"201051344000648","219011344069620",22.66,23.30,0,332.13,345.96,10.5,8.2,0.057,765008.2,765008.2,12961,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472937,2196764.00
07/07/2017 20:15,2,0.451,ACTIVE,213.51,338.14,59.970,1499472903,"201051344000569","219011344069620",22.86,26.00,0,331.53,344.76,10.4,8.2,0.062,779311.9,779311.9,12937,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472938,2196765.00
07/07/2017 20:15,2,0.434,ACTIVE,213.74,338.14,59.975,1499472903,"201051344000983","219011344069620",28.33,25.30,0,330.93,345.66,12.5,10.1,0.071,769915.9,769915.9,12965,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472939,2196766.00
07/07/2017 20:15,2,0.406,ACTIVE,213.51,338.44,60.002,1499472903,"201051344001158","219011344069620",27.91,25.50,0,330.93,345.36,11.5,9.2,0.066,754640.1,754640.1,12968,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472940,2196767.00
07/07/2017 20:15,2,0.420,ACTIVE,213.96,339.65,59.975,1499472903,"201051344000576","219011344069620",27.27,23.30,0,332.43,345.66,11.6,9.3,0.071,769179.3,769179.3,12968,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472941,2196768.00
07/07/2017 20:15,2,0.330,ACTIVE,212.61,336.94,59.986,1499472903,"274151322000087","219011344069620",26.46,27.30,0,333.03,342.05,8.9,6.6,0.049,958222.4,958222.4,13063,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499472942,2196769.00
07/07/2017 20:30,2,0.393,ACTIVE,214.19,338.44,59.975,1499473803,"201051344000645","219011344069620",24.57,23.00,0,332.43,345.66,9.8,7.5,0.053,768126.0,768126.0,12949,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473805,2196770.00
07/07/2017 20:30,2,0.283,ACTIVE,213.06,336.94,59.970,1499473803,"274151322000085","219011344069620",26.74,25.00,0,333.33,341.15,7.7,5.5,0.040,979613.3,979613.3,12870,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473806,2196771.00
07/07/2017 20:30,2,0.373,ACTIVE,214.19,340.55,59.975,1499473803,"201051344000633","219011344069620",27.83,23.50,0,331.83,347.76,10.6,8.3,0.062,754957.9,754957.9,13000,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473807,2196772.00
07/07/2017 20:30,2,0.385,ACTIVE,213.96,338.74,59.970,1499473803,"201051344000469","219011344069620",27.21,24.00,0,330.63,345.36,10.6,8.3,0.057,758448.7,758448.7,12973,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473808,2196773.00
07/07/2017 20:30,2,0.381,ACTIVE,213.06,338.14,59.965,1499473803,"201051344000646","219011344069620",27.71,23.50,0,330.63,344.76,10.7,8.4,0.057,753482.6,753482.6,12964,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473808,2196774.00
07/07/2017 20:30,2,0.318,ACTIVE,212.61,336.94,59.959,1499473803,"274151322000052","219011344069620",27.06,25.50,0,331.53,341.75,8.8,6.5,0.049,1018770.1,1018770.1,12880,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473809,2196775.00
07/07/2017 20:30,2,0.398,ACTIVE,213.74,338.74,59.970,1499473803,"201051344000585","219011344069620",27.97,23.30,0,331.23,344.76,11.3,9.0,0.062,766455.2,766455.2,12965,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473810,2196776.00
07/07/2017 20:30,2,0.340,ACTIVE,213.51,337.54,59.970,1499473803,"201051344001230","219011344069620",27.73,22.30,0,330.33,343.25,9.6,7.3,0.049,758033.4,758033.4,12986,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473811,2196777.00
07/07/2017 20:30,2,0.361,ACTIVE,213.96,339.04,59.944,1499473803,"201051344000582","219011344069620",26.82,22.80,0,332.13,345.06,9.8,7.6,0.053,747350.6,747350.6,12956,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473812,2196778.00
07/07/2017 20:30,2,0.389,ACTIVE,213.06,337.54,59.970,1499473803,"201051344000955","219011344069620",27.93,23.00,0,330.93,344.15,11.0,8.7,0.057,766945.4,766945.4,12976,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473813,2196779.00
07/07/2017 20:30,2,0.176,ACTIVE,213.06,380.52,59.965,1499473803,"274151322000094","219011344069620",35.74,26.50,0,334.54,401.26,6.3,4.2,0.022,838827.2,838827.2,13205,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473814,2196780.00
07/07/2017 20:30,2,0.416,ACTIVE,213.96,338.44,59.975,1499473803,"201051344000579","219011344069620",27.43,25.30,0,332.73,344.15,11.6,9.3,0.053,776621.5,776621.5,12964,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473815,2196781.00
07/07/2017 20:30,2,0.375,ACTIVE,213.29,337.54,59.965,1499473803,"201051344000890","219011344069620",27.63,22.80,0,330.63,344.15,10.5,8.2,0.049,760985.0,760985.0,12975,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473816,2196782.00
07/07/2017 20:30,2,0.365,ACTIVE,213.74,338.44,59.954,1499473803,"201051344000438","219011344069620",28.19,22.80,0,332.43,344.76,10.4,8.1,0.053,763499.1,763499.1,12961,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473817,2196783.00
07/07/2017 20:30,2,0.352,ACTIVE,213.51,338.14,59.981,1499473803,"201051344000417","219011344069620",19.32,22.50,0,331.23,343.25,6.9,4.8,0.027,691398.9,691398.9,12990,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473818,2196784.00
07/07/2017 20:30,2,0.285,ACTIVE,213.29,338.14,59.981,1499473803,"274151322000083","219011344069620",27.08,25.00,0,333.03,341.45,7.8,5.6,0.040,1008502.7,1008502.7,12884,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473819,2196785.00
07/07/2017 20:30,2,0.311,ACTIVE,213.51,337.54,59.965,1499473803,"274151322000076","219011344069620",27.71,25.30,0,333.63,342.05,8.8,6.5,0.044,1076112.7,1076112.7,12890,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473820,2196786.00
07/07/2017 20:30,2,0.381,ACTIVE,213.74,338.74,59.975,1499473803,"201051344000868","219011344069620",27.57,22.50,0,332.13,345.36,10.7,8.4,0.053,756864.2,756864.2,12978,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473821,2196787.00
07/07/2017 20:30,2,0.289,ACTIVE,212.83,336.64,59.975,1499473803,"274151322000095","219011344069620",27.39,25.00,0,333.03,340.85,8.0,5.8,0.040,1065750.9,1065750.9,12899,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473821,2196788.00
07/07/2017 20:30,2,0.348,ACTIVE,213.51,339.04,59.975,1499473803,"201051344000988","219011344069620",18.21,24.80,0,331.53,345.36,6.4,4.3,0.031,663795.1,663795.1,12959,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473822,2196789.00
07/07/2017 20:30,2,0.363,ACTIVE,213.29,336.94,59.975,1499473803,"201051344001025","219011344069620",27.85,22.50,0,330.93,344.15,10.3,8.0,0.057,763720.3,763720.3,12970,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473823,2196790.00
07/07/2017 20:30,2,0.379,ACTIVE,213.74,338.14,59.933,1499473803,"201051344000458","219011344069620",27.63,24.30,0,331.23,345.36,10.7,8.4,0.062,768364.5,768364.5,12947,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473824,2196791.00
07/07/2017 20:30,2,0.377,ACTIVE,214.41,340.25,59.981,1499473803,"201051344000853","219011344069620",27.35,24.80,0,333.93,347.16,10.5,8.2,0.057,769410.9,769410.9,12964,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473825,2196792.00
07/07/2017 20:30,2,0.326,ACTIVE,213.74,338.44,59.975,1499473803,"201051344000685","219011344069620",28.01,22.00,0,331.53,345.36,9.3,7.1,0.057,763395.3,763395.3,12989,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473826,2196793.00
07/07/2017 20:30,2,0.346,ACTIVE,213.51,338.44,59.981,1499473803,"201051344000917","219011344069620",27.41,23.00,0,331.23,344.45,9.6,7.3,0.049,760060.2,760060.2,12976,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473827,2196794.00
07/07/2017 20:30,2,0.342,ACTIVE,213.74,338.44,59.975,1499473803,"201051344001145","219011344069620",27.95,21.80,0,332.43,345.66,9.7,7.4,0.044,768055.2,768055.2,12972,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473828,2196795.00
07/07/2017 20:30,2,0.344,ACTIVE,213.51,338.44,59.975,1499473803,"201051344000651","219011344069620",28.33,22.30,0,331.83,345.06,9.8,7.6,0.053,756819.9,756819.9,12969,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473829,2196796.00
07/07/2017 20:30,2,0.275,ACTIVE,212.83,337.54,59.970,1499473803,"274151322000088","219011344069620",26.36,24.80,0,332.43,340.55,7.3,5.2,0.031,967343.9,967343.9,12881,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473830,2196797.00
07/07/2017 20:30,2,0.195,ACTIVE,213.51,393.15,59.975,1499473803,"274151322000068","219011344069620",37.09,27.30,0,334.54,403.37,7.3,5.1,0.027,839450.3,839450.3,13220,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473830,2196798.00
07/07/2017 20:30,2,0.393,ACTIVE,213.29,337.24,59.981,1499473803,"201051344001135","219011344069620",27.83,22.80,0,330.63,345.06,11.1,8.8,0.053,752279.7,752279.7,12955,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473831,2196799.00
07/07/2017 20:30,2,0.371,ACTIVE,213.74,338.44,60.018,1499473803,"201051344000594","219011344069620",27.85,24.30,0,330.63,345.06,10.5,8.2,0.057,771462.9,771462.9,12960,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473832,2196800.00
07/07/2017 20:30,2,0.357,ACTIVE,213.51,337.84,59.981,1499473803,"201051344001203","219011344069620",27.71,22.80,0,332.13,345.66,10.1,7.8,0.049,761857.1,761857.1,12994,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473833,2196801.00
07/07/2017 20:30,2,0.289,ACTIVE,212.83,336.04,59.959,1499473803,"274151322000054","219011344069620",26.98,25.30,0,331.83,341.15,7.9,5.7,0.035,984091.0,984091.0,12863,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473834,2196802.00
07/07/2017 20:30,2,0.379,ACTIVE,213.96,338.14,59.965,1499473803,"201051344000867","219011344069620",27.67,23.80,0,331.83,344.15,10.6,8.3,0.053,755651.3,755651.3,12994,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473835,2196803.00
07/07/2017 20:30,2,0.357,ACTIVE,213.51,338.14,60.023,1499473803,"201051344001093","219011344069620",27.89,22.50,0,332.13,344.45,10.1,7.8,0.049,759979.6,759979.6,12984,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473836,2196804.00
07/07/2017 20:30,2,0.348,ACTIVE,213.29,338.14,59.986,1499473803,"201051344000900","219011344069620",27.75,23.80,0,331.83,345.66,9.8,7.5,0.053,777266.0,777266.0,12975,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473837,2196805.00
07/07/2017 20:30,2,0.375,ACTIVE,214.19,339.04,59.996,1499473803,"201051344000648","219011344069620",28.07,22.50,0,332.13,345.66,10.7,8.4,0.057,765010.2,765010.2,12962,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473838,2196806.00
07/07/2017 20:30,2,0.379,ACTIVE,213.74,338.44,59.986,1499473803,"201051344000569","219011344069620",27.61,25.30,0,331.83,344.45,10.6,8.3,0.057,779314.0,779314.0,12938,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473839,2196807.00
07/07/2017 20:30,2,0.389,ACTIVE,213.96,338.14,59.938,1499473803,"201051344000983","219011344069620",28.17,24.00,0,331.23,345.66,11.1,8.8,0.053,769918.2,769918.2,12966,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473840,2196808.00
07/07/2017 20:30,2,0.373,ACTIVE,213.96,338.14,60.012,1499473803,"201051344001158","219011344069620",27.15,24.80,0,332.13,345.66,10.3,8.0,0.062,754642.2,754642.2,12969,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473841,2196809.00
07/07/2017 20:30,2,0.365,ACTIVE,214.41,339.95,59.975,1499473803,"201051344000576","219011344069620",27.99,22.80,0,332.43,345.66,10.4,8.1,0.057,769181.5,769181.5,12969,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473842,2196810.00
07/07/2017 20:30,2,0.289,ACTIVE,212.83,336.64,59.965,1499473803,"274151322000087","219011344069620",26.64,26.50,0,332.13,340.85,7.8,5.6,0.031,958223.9,958223.9,13064,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499473843,2196811.00
07/07/2017 20:45,2,0.332,ACTIVE,212.83,337.24,59.981,1499474703,"201051344000645","219011344069620",27.00,22.80,0,332.13,345.66,9.1,6.8,0.049,768127.8,768127.8,12950,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474704,2196812.00
07/07/2017 20:45,2,0.240,ACTIVE,211.48,335.74,59.970,1499474703,"274151322000085","219011344069620",27.08,24.30,0,332.13,341.15,6.6,4.4,0.031,979614.5,979614.5,12871,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474705,2196813.00
07/07/2017 20:45,2,0.332,ACTIVE,213.06,337.84,59.975,1499474703,"201051344000633","219011344069620",27.91,23.30,0,332.13,346.86,9.4,7.1,0.044,754959.8,754959.8,13001,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474706,2196814.00
07/07/2017 20:45,2,0.330,ACTIVE,212.61,336.04,59.991,1499474703,"201051344000469","219011344069620",28.35,23.50,0,331.23,345.06,9.5,7.2,0.049,758450.7,758450.7,12974,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474707,2196815.00
07/07/2017 20:45,2,0.342,ACTIVE,211.93,336.34,59.975,1499474703,"201051344000646","219011344069620",27.41,22.50,0,331.23,343.25,9.6,7.3,0.044,753484.6,753484.6,12965,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474708,2196816.00
07/07/2017 20:45,2,0.273,ACTIVE,211.25,336.04,59.981,1499474703,"274151322000052","219011344069620",27.27,24.50,0,330.93,341.75,7.6,5.4,0.031,1018771.6,1018771.6,12881,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474709,2196817.00
07/07/2017 20:45,2,0.363,ACTIVE,212.61,337.54,59.991,1499474703,"201051344000585","219011344069620",27.33,22.30,0,331.53,344.76,10.1,7.9,0.049,766457.3,766457.3,12966,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474710,2196818.00
07/07/2017 20:45,2,0.311,ACTIVE,212.16,335.44,59.975,1499474703,"201051344001230","219011344069620",27.49,21.50,0,330.03,342.95,8.7,6.4,0.035,758035.1,758035.1,12987,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474711,2196819.00
07/07/2017 20:45,2,0.311,ACTIVE,212.83,336.94,59.975,1499474703,"201051344000582","219011344069620",27.83,22.00,0,332.13,344.15,8.8,6.6,0.044,747352.4,747352.4,12957,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474711,2196820.00
07/07/2017 20:45,2,0.352,ACTIVE,212.16,336.34,59.986,1499474703,"201051344000955","219011344069620",27.69,22.50,0,330.93,343.55,9.9,7.6,0.044,766947.5,766947.5,12977,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474712,2196821.00
07/07/2017 20:45,2,0.150,ACTIVE,211.48,351.37,59.970,1499474703,"274151322000094","219011344069620",32.56,25.50,0,334.54,384.43,5.0,2.9,0.027,838828.1,838828.1,13206,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474713,2196822.00
07/07/2017 20:45,2,0.373,ACTIVE,212.38,336.04,59.981,1499474703,"201051344000579","219011344069620",27.39,24.30,0,331.83,344.45,10.3,8.1,0.049,776623.7,776623.7,12965,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474714,2196823.00
07/07/2017 20:45,2,0.324,ACTIVE,212.38,336.04,59.981,1499474703,"201051344000890","219011344069620",28.67,22.00,0,330.93,343.85,9.5,7.2,0.035,760987.0,760987.0,12976,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474715,2196824.00
07/07/2017 20:45,2,0.330,ACTIVE,212.61,336.34,59.975,1499474703,"201051344000438","219011344069620",27.87,22.00,0,332.43,344.76,9.3,7.1,0.049,763501.0,763501.0,12962,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474716,2196825.00
07/07/2017 20:45,2,0.369,ACTIVE,212.61,336.34,59.970,1499474703,"201051344000417","219011344069620",17.93,21.80,0,331.83,341.75,6.7,4.6,0.022,691400.0,691400.0,12991,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474717,2196826.00
07/07/2017 20:45,2,0.248,ACTIVE,211.70,335.14,59.949,1499474703,"274151322000083","219011344069620",26.62,24.50,0,331.53,341.45,6.7,4.5,0.035,1008503.9,1008503.9,12885,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474718,2196827.00
07/07/2017 20:45,2,0.270,ACTIVE,212.16,336.64,59.975,1499474703,"274151322000076","219011344069620",27.43,24.50,0,332.73,341.75,7.5,5.3,0.040,1076114.2,1076114.2,12891,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474719,2196828.00
07/07/2017 20:45,2,0.248,ACTIVE,211.48,334.84,59.970,1499474703,"274151322000095","219011344069620",27.25,24.30,0,331.23,340.85,6.9,4.7,0.031,1065752.2,1065752.2,12900,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474721,2196829.00
07/07/2017 20:45,2,0.307,ACTIVE,212.38,336.64,59.986,1499474703,"201051344000988","219011344069620",18.07,24.30,0,330.93,344.45,5.6,3.5,0.031,663796.1,663796.1,12960,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474722,2196830.00
07/07/2017 20:45,2,0.328,ACTIVE,212.38,336.04,59.959,1499474703,"201051344001025","219011344069620",27.77,21.80,0,332.43,344.15,9.3,7.0,0.044,763722.2,763722.2,12971,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474723,2196831.00
07/07/2017 20:45,2,0.344,ACTIVE,212.38,335.74,60.012,1499474703,"201051344000458","219011344069620",27.21,23.50,0,331.83,345.36,9.5,7.2,0.049,768366.4,768366.4,12948,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474724,2196832.00
07/07/2017 20:45,2,0.334,ACTIVE,213.06,337.54,59.954,1499474703,"201051344000853","219011344069620",27.14,24.00,0,333.63,346.56,9.2,7.0,0.049,769412.8,769412.8,12965,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474725,2196833.00
07/07/2017 20:45,2,0.293,ACTIVE,212.83,337.54,59.986,1499474703,"201051344000685","219011344069620",27.79,21.50,0,332.43,345.36,8.3,6.1,0.044,763396.9,763396.9,12990,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474726,2196834.00
07/07/2017 20:45,2,0.309,ACTIVE,212.61,336.64,59.965,1499474703,"201051344000917","219011344069620",27.25,22.50,0,330.93,343.85,8.6,6.4,0.040,760061.9,760061.9,12977,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474727,2196835.00
07/07/2017 20:45,2,0.303,ACTIVE,212.61,336.94,59.986,1499474703,"201051344001145","219011344069620",27.91,21.00,0,332.73,344.45,8.6,6.4,0.040,768056.9,768056.9,12973,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474727,2196836.00
07/07/2017 20:45,2,0.314,ACTIVE,212.61,336.94,59.991,1499474703,"201051344000651","219011344069620",27.79,21.50,0,332.73,344.45,8.9,6.7,0.044,756821.7,756821.7,12970,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474728,2196837.00
07/07/2017 20:45,2,0.238,ACTIVE,211.25,333.03,59.970,1499474703,"274151322000088","219011344069620",25.72,24.00,0,330.33,340.85,6.2,4.1,0.022,967345.0,967345.0,12882,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474729,2196838.00
07/07/2017 20:45,2,0.176,ACTIVE,212.16,366.40,59.970,1499474703,"274151322000068","219011344069620",34.19,26.50,0,335.44,398.26,6.1,3.9,0.027,839451.4,839451.4,13221,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474730,2196839.00
07/07/2017 20:45,2,0.354,ACTIVE,211.93,335.44,59.970,1499474703,"201051344001135","219011344069620",27.75,22.00,0,331.53,343.25,10.0,7.7,0.049,752281.7,752281.7,12956,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474731,2196840.00
07/07/2017 20:45,2,0.336,ACTIVE,212.16,336.34,59.959,1499474703,"201051344000594","219011344069620",27.31,23.80,0,330.93,344.76,9.4,7.1,0.049,771464.9,771464.9,12961,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474732,2196841.00
07/07/2017 20:45,2,0.314,ACTIVE,212.61,336.04,59.975,1499474703,"201051344001203","219011344069620",28.35,22.00,0,332.13,343.85,9.1,6.8,0.044,761858.9,761858.9,12995,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474733,2196842.00
07/07/2017 20:45,2,0.252,ACTIVE,211.48,335.14,59.975,1499474703,"274151322000054","219011344069620",26.50,24.50,0,330.93,341.45,6.8,4.6,0.027,984092.2,984092.2,12864,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474734,2196843.00
07/07/2017 20:45,2,0.336,ACTIVE,212.61,335.14,59.981,1499474703,"201051344000867","219011344069620",27.83,23.50,0,331.53,344.76,9.5,7.2,0.044,755653.2,755653.2,12995,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474735,2196844.00
07/07/2017 20:45,2,0.326,ACTIVE,212.38,336.64,59.975,1499474703,"201051344001093","219011344069620",27.79,22.00,0,332.13,342.95,9.2,7.0,0.035,759981.4,759981.4,12985,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474736,2196845.00
07/07/2017 20:45,2,0.309,ACTIVE,212.38,336.94,59.981,1499474703,"201051344000900","219011344069620",27.29,22.80,0,331.53,345.36,8.6,6.4,0.044,777267.7,777267.7,12976,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474737,2196846.00
07/07/2017 20:45,2,0.342,ACTIVE,212.61,336.04,59.981,1499474703,"201051344000648","219011344069620",27.61,21.80,0,332.13,345.06,9.6,7.3,0.053,765012.2,765012.2,12963,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474738,2196847.00
07/07/2017 20:45,2,0.342,ACTIVE,212.38,336.04,59.949,1499474703,"201051344000569","219011344069620",27.29,24.50,0,331.53,344.45,9.5,7.2,0.053,779316.0,779316.0,12939,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474739,2196848.00
07/07/2017 20:45,2,0.355,ACTIVE,212.38,336.04,60.002,1499474703,"201051344000983","219011344069620",27.51,23.50,0,331.53,345.06,10.0,7.7,0.049,769920.3,769920.3,12967,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474740,2196849.00
07/07/2017 20:45,2,0.332,ACTIVE,212.38,336.04,59.981,1499474703,"201051344001158","219011344069620",26.96,24.30,0,331.83,345.06,9.1,6.8,0.049,754644.1,754644.1,12970,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474741,2196850.00
07/07/2017 20:45,2,0.328,ACTIVE,212.83,336.94,59.981,1499474703,"201051344000576","219011344069620",27.49,22.30,0,333.03,345.96,9.2,6.9,0.049,769183.4,769183.4,12970,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474742,2196851.00
07/07/2017 20:45,2,0.252,ACTIVE,211.48,334.24,59.970,1499474703,"274151322000087","219011344069620",26.44,25.50,0,331.23,341.45,6.7,4.6,0.027,958225.1,958225.1,13065,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474743,2196852.00
07/07/2017 20:45,2,0.340,ACTIVE,212.38,336.04,59.954,1499474703,"201051344000868","219011344069620",27.51,22.00,0,331.83,345.66,9.5,7.2,0.049,756866.2,756866.2,12979,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499474744,2196853.00
07/07/2017 21:00,2,0.275,ACTIVE,213.06,336.64,59.986,1499475603,"201051344000645","219011344069620",26.96,22.00,0,331.23,342.65,7.5,5.4,0.031,768129.4,768129.4,12951,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475604,2196854.00
07/07/2017 21:00,2,0.201,ACTIVE,211.93,335.14,59.975,1499475603,"274151322000085","219011344069620",26.12,23.50,0,331.83,339.04,5.3,3.2,0.027,979615.4,979615.4,12872,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475605,2196855.00
07/07/2017 21:00,2,0.283,ACTIVE,213.06,337.84,59.986,1499475603,"201051344000633","219011344069620",27.69,23.00,0,330.33,344.15,8.0,5.8,0.031,754961.4,754961.4,13002,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475606,2196856.00
07/07/2017 21:00,2,0.289,ACTIVE,212.61,336.64,59.981,1499475603,"201051344000469","219011344069620",27.43,22.30,0,328.82,342.95,8.1,5.9,0.035,758452.3,758452.3,12975,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475607,2196857.00
07/07/2017 21:00,2,0.281,ACTIVE,212.16,336.04,60.018,1499475603,"201051344000646","219011344069620",28.35,21.50,0,329.13,342.05,8.1,5.9,0.031,753486.2,753486.2,12966,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475608,2196858.00
07/07/2017 21:00,2,0.230,ACTIVE,211.70,334.84,59.975,1499475603,"274151322000052","219011344069620",26.68,23.80,0,330.33,339.65,6.2,4.1,0.018,1018772.8,1018772.8,12882,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475609,2196859.00
07/07/2017 21:00,2,0.309,ACTIVE,212.83,336.94,59.970,1499475603,"201051344000585","219011344069620",27.83,21.30,0,330.63,342.65,8.8,6.5,0.031,766459.1,766459.1,12967,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475610,2196860.00
07/07/2017 21:00,2,0.268,ACTIVE,212.38,335.44,59.975,1499475603,"201051344001230","219011344069620",27.23,20.70,0,329.13,341.15,7.4,5.2,0.027,758036.5,758036.5,12988,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475611,2196861.00
07/07/2017 21:00,2,0.270,ACTIVE,212.83,336.64,60.007,1499475603,"201051344000582","219011344069620",27.41,21.00,0,330.93,342.05,7.5,5.3,0.027,747353.9,747353.9,12958,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475612,2196862.00
07/07/2017 21:00,2,0.297,ACTIVE,212.16,335.44,59.981,1499475603,"201051344000955","219011344069620",28.05,21.50,0,329.43,342.65,8.5,6.3,0.035,766949.2,766949.2,12978,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475613,2196863.00
07/07/2017 21:00,2,0.123,ACTIVE,211.93,335.44,59.970,1499475603,"274151322000094","219011344069620",30.02,24.50,0,332.73,355.88,3.8,1.7,0.022,838828.7,838828.7,13207,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475614,2196864.00
07/07/2017 21:00,2,0.307,ACTIVE,212.61,336.04,59.970,1499475603,"201051344000579","219011344069620",28.57,23.30,0,330.33,341.45,8.9,6.7,0.035,776625.5,776625.5,12966,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475614,2196865.00
07/07/2017 21:00,2,0.283,ACTIVE,212.38,335.74,59.975,1499475603,"201051344000890","219011344069620",28.25,21.30,0,330.63,342.05,8.2,5.9,0.027,760988.6,760988.6,12977,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475615,2196866.00
07/07/2017 21:00,2,0.283,ACTIVE,212.61,336.34,59.975,1499475603,"201051344000438","219011344069620",27.67,21.30,0,330.63,343.25,8.0,5.8,0.027,763502.6,763502.6,12963,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475616,2196867.00
07/07/2017 21:00,2,0.316,ACTIVE,212.61,336.64,59.986,1499475603,"201051344000417","219011344069620",17.97,21.00,0,330.33,340.55,5.8,3.6,0.013,691401.0,691401.0,12992,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475617,2196868.00
07/07/2017 21:00,2,0.203,ACTIVE,211.93,335.74,59.981,1499475603,"274151322000083","219011344069620",26.32,23.50,0,331.23,339.95,5.4,3.3,0.022,1008504.9,1008504.9,12886,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475618,2196869.00
07/07/2017 21:00,2,0.217,ACTIVE,212.38,334.84,59.975,1499475603,"274151322000076","219011344069620",27.59,23.80,0,332.43,339.65,6.0,3.9,0.018,1076115.3,1076115.3,12892,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475619,2196870.00
07/07/2017 21:00,2,0.291,ACTIVE,212.38,335.74,59.944,1499475603,"201051344000868","219011344069620",27.31,20.70,0,328.82,341.45,8.0,5.8,0.027,756867.8,756867.8,12980,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475620,2196871.00
07/07/2017 21:00,2,0.201,ACTIVE,211.70,334.54,59.981,1499475603,"274151322000095","219011344069620",26.90,23.50,0,331.23,338.44,5.5,3.4,0.018,1065753.2,1065753.2,12901,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475621,2196872.00
07/07/2017 21:00,2,0.264,ACTIVE,212.38,336.94,59.975,1499475603,"201051344000988","219011344069620",17.89,23.30,0,328.22,341.75,4.8,2.7,0.018,663796.9,663796.9,12961,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475622,2196873.00
07/07/2017 21:00,2,0.279,ACTIVE,212.38,334.84,59.944,1499475603,"201051344001025","219011344069620",27.45,21.00,0,330.63,341.75,7.8,5.6,0.035,763723.7,763723.7,12972,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475623,2196874.00
07/07/2017 21:00,2,0.287,ACTIVE,212.38,335.74,59.970,1499475603,"201051344000458","219011344069620",27.41,22.50,0,330.33,342.05,8.0,5.8,0.035,768368.0,768368.0,12949,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475624,2196875.00
07/07/2017 21:00,2,0.275,ACTIVE,213.06,336.94,59.949,1499475603,"201051344000853","219011344069620",28.19,23.00,0,331.23,343.85,7.8,5.7,0.035,769414.4,769414.4,12966,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475624,2196876.00
07/07/2017 21:00,2,0.238,ACTIVE,212.83,336.64,59.970,1499475603,"201051344000685","219011344069620",28.37,20.70,0,330.33,343.25,6.9,4.7,0.027,763398.3,763398.3,12991,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475625,2196877.00
07/07/2017 21:00,2,0.246,ACTIVE,212.38,336.04,59.970,1499475603,"201051344000917","219011344069620",28.43,21.50,0,330.03,342.05,7.1,4.9,0.022,760063.3,760063.3,12978,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475626,2196878.00
07/07/2017 21:00,2,0.260,ACTIVE,212.61,336.34,59.965,1499475603,"201051344001145","219011344069620",27.43,20.00,0,331.53,342.65,7.2,5.1,0.027,768058.3,768058.3,12974,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475627,2196879.00
07/07/2017 21:00,2,0.273,ACTIVE,212.61,336.34,59.965,1499475603,"201051344000651","219011344069620",27.31,20.30,0,330.63,342.05,7.6,5.4,0.027,756823.2,756823.2,12971,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475628,2196880.00
07/07/2017 21:00,2,0.191,ACTIVE,211.48,335.44,59.965,1499475603,"274151322000088","219011344069620",25.54,23.30,0,330.63,339.04,5.0,2.9,0.022,967345.9,967345.9,12883,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475629,2196881.00
07/07/2017 21:00,2,0.143,ACTIVE,212.38,336.34,59.954,1499475603,"274151322000068","219011344069620",30.77,25.30,0,333.33,370.90,4.5,2.4,0.018,839452.2,839452.2,13222,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475630,2196882.00
07/07/2017 21:00,2,0.293,ACTIVE,212.16,335.44,59.965,1499475603,"201051344001135","219011344069620",28.35,21.00,0,330.63,341.75,8.4,6.2,0.031,752283.5,752283.5,12957,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475631,2196883.00
07/07/2017 21:00,2,0.275,ACTIVE,212.61,336.34,60.007,1499475603,"201051344000594","219011344069620",28.39,23.50,0,328.82,342.35,7.9,5.7,0.031,771466.4,771466.4,12962,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475632,2196884.00
07/07/2017 21:00,2,0.268,ACTIVE,212.61,335.74,59.965,1499475603,"201051344001203","219011344069620",28.07,21.00,0,331.23,343.25,7.6,5.4,0.031,761860.5,761860.5,12996,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475633,2196885.00
07/07/2017 21:00,2,0.203,ACTIVE,211.93,336.04,59.959,1499475603,"274151322000054","219011344069620",26.54,23.50,0,330.63,339.04,5.5,3.4,0.018,984093.2,984093.2,12865,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475633,2196886.00
07/07/2017 21:00,2,0.287,ACTIVE,213.06,335.44,59.922,1499475603,"201051344000867","219011344069620",27.35,22.80,0,329.73,341.75,8.0,5.8,0.031,755654.8,755654.8,12996,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475634,2196887.00
07/07/2017 21:00,2,0.271,ACTIVE,212.61,336.64,59.938,1499475603,"201051344001093","219011344069620",28.09,21.00,0,329.73,342.35,7.7,5.5,0.022,759983.0,759983.0,12986,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475635,2196888.00
07/07/2017 21:00,2,0.254,ACTIVE,212.61,336.64,59.959,1499475603,"201051344000900","219011344069620",26.98,21.80,0,329.73,341.75,6.9,4.8,0.031,777269.1,777269.1,12977,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475636,2196889.00
07/07/2017 21:00,2,0.285,ACTIVE,212.83,336.04,59.970,1499475603,"201051344000648","219011344069620",27.77,21.30,0,330.63,342.65,8.1,5.9,0.031,765013.8,765013.8,12964,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475637,2196890.00
07/07/2017 21:00,2,0.291,ACTIVE,212.61,336.34,59.954,1499475603,"201051344000569","219011344069620",27.43,23.50,0,329.73,341.75,8.1,5.9,0.035,779317.6,779317.6,12940,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475638,2196891.00
07/07/2017 21:00,2,0.293,ACTIVE,212.83,336.04,59.965,1499475603,"201051344000983","219011344069620",28.47,22.50,0,330.33,342.05,8.5,6.2,0.031,769922.0,769922.0,12968,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475639,2196892.00
07/07/2017 21:00,2,0.283,ACTIVE,212.61,336.04,59.965,1499475603,"201051344001158","219011344069620",26.68,23.50,0,328.22,342.35,7.7,5.5,0.035,754645.6,754645.6,12971,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475640,2196893.00
07/07/2017 21:00,2,0.279,ACTIVE,213.06,337.54,59.965,1499475603,"201051344000576","219011344069620",27.27,21.50,0,330.33,342.35,7.8,5.6,0.031,769184.9,769184.9,12971,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475641,2196894.00
07/07/2017 21:00,2,0.205,ACTIVE,211.93,335.74,59.981,1499475603,"274151322000087","219011344069620",26.06,24.80,0,330.93,338.74,5.5,3.3,0.022,958226.1,958226.1,13066,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499475642,2196895.00
07/07/2017 21:15,2,0.211,ACTIVE,213.06,336.04,60.002,1499476503,"201051344000645","219011344069620",27.10,21.00,0,330.93,341.75,5.8,3.7,0.013,768130.5,768130.5,12952,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476504,2196896.00
07/07/2017 21:15,2,0.145,ACTIVE,212.38,335.14,59.986,1499476503,"274151322000085","219011344069620",25.68,22.80,0,331.83,338.44,3.8,1.7,0.009,979616.0,979616.0,12873,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476505,2196897.00
07/07/2017 21:15,2,0.230,ACTIVE,213.06,337.84,59.970,1499476503,"201051344000633","219011344069620",27.17,22.00,0,330.93,343.55,6.4,4.2,0.018,754962.6,754962.6,13003,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476506,2196898.00
