ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 21:15,2,0.236,ACTIVE,212.61,335.74,59.991,1499476503,"201051344000469","219011344069620",27.21,20.70,0,329.13,341.45,6.5,4.4,0.013,758453.6,758453.6,12976,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476507,2196899.00
07/07/2017 21:15,2,0.232,ACTIVE,212.16,336.34,59.986,1499476503,"201051344000646","219011344069620",27.59,20.30,0,329.13,341.15,6.5,4.4,0.022,753487.5,753487.5,12967,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476508,2196900.00
07/07/2017 21:15,2,0.176,ACTIVE,211.93,335.74,59.959,1499476503,"274151322000052","219011344069620",26.44,23.00,0,330.93,339.34,4.7,2.6,0.013,1018773.6,1018773.6,12883,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476509,2196901.00
07/07/2017 21:15,2,0.252,ACTIVE,212.38,336.04,59.965,1499476503,"201051344000585","219011344069620",27.63,20.30,0,330.93,342.05,7.1,4.9,0.009,766460.5,766460.5,12968,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476510,2196902.00
07/07/2017 21:15,2,0.225,ACTIVE,212.38,335.14,59.975,1499476503,"201051344001230","219011344069620",25.64,19.80,0,329.13,340.25,5.9,3.7,0.009,758037.6,758037.6,12989,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476511,2196903.00
07/07/2017 21:15,2,0.219,ACTIVE,212.83,336.04,59.991,1499476503,"201051344000582","219011344069620",27.37,19.80,0,331.23,342.95,6.1,4.0,0.013,747355.0,747355.0,12959,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476512,2196904.00
07/07/2017 21:15,2,0.250,ACTIVE,211.93,335.14,59.996,1499476503,"201051344000955","219011344069620",27.57,20.70,0,329.73,340.85,7.0,4.9,0.018,766950.6,766950.6,12979,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476513,2196905.00
07/07/2017 21:15,2,0.084,ACTIVE,212.16,335.44,59.986,1499476503,"274151322000094","219011344069620",29.08,23.30,0,331.83,338.74,2.4,0.4,0.000,838828.9,838828.9,13208,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476513,2196906.00
07/07/2017 21:15,2,0.262,ACTIVE,212.61,335.44,59.996,1499476503,"201051344000579","219011344069620",27.55,21.80,0,330.33,340.55,7.3,5.2,0.022,776627.0,776627.0,12967,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476515,2196907.00
07/07/2017 21:15,2,0.236,ACTIVE,212.38,335.44,59.981,1499476503,"201051344000890","219011344069620",27.69,20.30,0,330.33,341.75,6.7,4.5,0.018,760989.9,760989.9,12978,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476516,2196908.00
07/07/2017 21:15,2,0.229,ACTIVE,212.61,336.04,59.975,1499476503,"201051344000438","219011344069620",28.05,20.00,0,330.93,342.35,6.5,4.4,0.013,763503.8,763503.8,12964,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476517,2196909.00
07/07/2017 21:15,2,0.254,ACTIVE,212.61,336.04,59.975,1499476503,"201051344000417","219011344069620",17.89,20.00,0,329.73,341.15,4.6,2.5,0.009,691401.8,691401.8,12993,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476518,2196910.00
07/07/2017 21:15,2,0.148,ACTIVE,212.16,336.04,59.975,1499476503,"274151322000083","219011344069620",26.26,22.80,0,331.53,339.04,4.0,1.9,0.013,1008505.5,1008505.5,12887,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476519,2196911.00
07/07/2017 21:15,2,0.164,ACTIVE,212.38,336.64,59.959,1499476503,"274151322000076","219011344069620",26.04,23.00,0,332.13,339.04,4.3,2.3,0.018,1076116.1,1076116.1,12893,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476520,2196912.00
07/07/2017 21:15,2,0.219,ACTIVE,212.61,335.44,60.023,1499476503,"201051344000868","219011344069620",27.83,19.50,0,330.33,340.85,6.2,4.1,0.013,756869.0,756869.0,12981,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476520,2196913.00
07/07/2017 21:15,2,0.152,ACTIVE,211.93,335.44,59.975,1499476503,"274151322000095","219011344069620",25.50,22.80,0,331.53,338.14,3.9,1.9,0.013,1065753.9,1065753.9,12902,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476521,2196914.00
07/07/2017 21:15,2,0.197,ACTIVE,212.61,336.34,59.996,1499476503,"201051344000988","219011344069620",17.93,22.00,0,329.13,342.05,3.6,1.5,0.013,663797.4,663797.4,12962,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476522,2196915.00
07/07/2017 21:15,2,0.225,ACTIVE,212.38,334.84,59.986,1499476503,"201051344001025","219011344069620",27.59,20.00,0,330.03,340.55,6.3,4.2,0.018,763725.0,763725.0,12973,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476523,2196916.00
07/07/2017 21:15,2,0.225,ACTIVE,212.61,335.14,59.991,1499476503,"201051344000458","219011344069620",27.51,21.80,0,330.93,341.75,6.3,4.2,0.018,768369.3,768369.3,12950,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476524,2196917.00
07/07/2017 21:15,2,0.234,ACTIVE,213.06,336.64,59.981,1499476503,"201051344000853","219011344069620",26.22,21.80,0,332.13,343.85,6.2,4.1,0.018,769415.6,769415.6,12967,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476525,2196918.00
07/07/2017 21:15,2,0.201,ACTIVE,212.83,336.94,59.981,1499476503,"201051344000685","219011344069620",27.17,19.80,0,330.63,342.35,5.6,3.5,0.018,763399.3,763399.3,12992,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476526,2196919.00
07/07/2017 21:15,2,0.213,ACTIVE,212.38,336.34,59.981,1499476503,"201051344000917","219011344069620",26.66,20.30,0,328.82,341.15,5.8,3.6,0.013,760064.4,760064.4,12979,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476527,2196920.00
07/07/2017 21:15,2,0.211,ACTIVE,212.61,336.04,59.986,1499476503,"201051344001145","219011344069620",26.78,19.30,0,331.23,341.75,5.7,3.6,0.009,768059.4,768059.4,12975,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476528,2196921.00
07/07/2017 21:15,2,0.219,ACTIVE,212.61,335.74,59.986,1499476503,"201051344000651","219011344069620",27.35,19.50,0,330.33,341.45,6.1,4.0,0.013,756824.3,756824.3,12972,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476529,2196922.00
07/07/2017 21:15,2,0.139,ACTIVE,211.48,334.54,59.981,1499476503,"274151322000088","219011344069620",24.55,22.50,0,330.63,338.44,3.5,1.4,0.009,967346.4,967346.4,12884,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476530,2196923.00
07/07/2017 21:15,2,0.104,ACTIVE,212.38,336.04,59.981,1499476503,"274151322000068","219011344069620",29.74,24.00,0,333.03,339.34,3.2,1.1,0.013,839452.6,839452.6,13223,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476531,2196924.00
07/07/2017 21:15,2,0.242,ACTIVE,212.16,334.84,59.975,1499476503,"201051344001135","219011344069620",27.67,20.00,0,330.33,340.25,6.8,4.6,0.018,752284.8,752284.8,12958,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476532,2196925.00
07/07/2017 21:15,2,0.227,ACTIVE,212.38,336.04,59.986,1499476503,"201051344000594","219011344069620",27.59,23.00,0,328.82,341.75,6.3,4.2,0.013,771467.7,771467.7,12963,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476533,2196926.00
07/07/2017 21:15,2,0.223,ACTIVE,212.61,335.74,60.012,1499476503,"201051344001203","219011344069620",27.33,20.00,0,330.93,342.05,6.2,4.1,0.013,761861.6,761861.6,12997,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476533,2196927.00
07/07/2017 21:15,2,0.148,ACTIVE,211.93,334.24,59.991,1499476503,"274151322000054","219011344069620",25.58,23.00,0,330.63,338.74,3.9,1.8,0.004,984093.9,984093.9,12866,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476534,2196928.00
07/07/2017 21:15,2,0.230,ACTIVE,212.61,334.54,59.991,1499476503,"201051344000867","219011344069620",27.35,21.50,0,330.63,341.75,6.4,4.3,0.013,755656.1,755656.1,12997,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476535,2196929.00
07/07/2017 21:15,2,0.236,ACTIVE,212.38,336.04,59.981,1499476503,"201051344001093","219011344069620",26.50,20.00,0,330.93,341.45,6.3,4.2,0.009,759984.2,759984.2,12987,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476536,2196930.00
07/07/2017 21:15,2,0.188,ACTIVE,212.38,335.74,59.991,1499476503,"201051344000900","219011344069620",26.58,20.30,0,330.93,342.05,5.1,3.0,0.013,777270.0,777270.0,12978,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476537,2196931.00
07/07/2017 21:15,2,0.229,ACTIVE,212.61,335.44,59.944,1499476503,"201051344000648","219011344069620",27.47,20.00,0,330.63,342.05,6.4,4.3,0.013,765015.1,765015.1,12965,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476538,2196932.00
07/07/2017 21:15,2,0.225,ACTIVE,212.61,335.44,59.991,1499476503,"201051344000569","219011344069620",27.71,22.30,0,331.23,341.75,6.4,4.2,0.018,779318.8,779318.8,12941,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476539,2196933.00
07/07/2017 21:15,2,0.238,ACTIVE,212.61,334.54,59.975,1499476503,"201051344000983","219011344069620",27.61,21.50,0,330.33,341.75,6.7,4.5,0.018,769923.3,769923.3,12969,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476540,2196934.00
07/07/2017 21:15,2,0.221,ACTIVE,212.38,335.14,59.986,1499476503,"201051344001158","219011344069620",26.90,22.30,0,329.43,342.05,6.0,3.9,0.022,754646.8,754646.8,12972,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476541,2196935.00
07/07/2017 21:15,2,0.219,ACTIVE,212.83,336.34,59.975,1499476503,"201051344000576","219011344069620",27.55,20.30,0,330.93,342.05,6.1,4.0,0.013,769186.1,769186.1,12972,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476542,2196936.00
07/07/2017 21:15,2,0.152,ACTIVE,211.93,335.44,59.981,1499476503,"274151322000087","219011344069620",25.76,24.00,0,331.83,338.74,4.0,1.9,0.009,958226.7,958226.7,13067,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499476543,2196937.00
07/07/2017 21:30,2,0.168,ACTIVE,212.83,335.44,59.991,1499477403,"201051344000645","219011344069620",26.02,19.30,0,330.63,341.45,4.5,2.4,0.000,768131.2,768131.2,12953,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477405,2196938.00
07/07/2017 21:30,2,0.096,ACTIVE,211.93,334.24,59.970,1499477403,"274151322000085","219011344069620",25.13,22.00,0,332.43,338.74,2.5,0.4,0.000,979616.3,979616.3,12874,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477406,2196939.00
07/07/2017 21:30,2,0.195,ACTIVE,213.06,336.94,59.996,1499477403,"201051344000633","219011344069620",24.77,20.00,0,322.81,349.26,5.0,2.9,0.000,754963.5,754963.5,13004,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477406,2196940.00
07/07/2017 21:30,2,0.205,ACTIVE,212.61,334.84,59.965,1499477403,"201051344000469","219011344069620",24.99,18.70,0,328.52,340.55,5.2,3.1,0.000,758454.5,758454.5,12977,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477407,2196941.00
07/07/2017 21:30,2,0.199,ACTIVE,212.16,335.44,59.975,1499477403,"201051344000646","219011344069620",25.39,19.30,0,328.82,340.55,5.2,3.1,0.004,753488.4,753488.4,12968,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477408,2196942.00
07/07/2017 21:30,2,0.125,ACTIVE,211.48,334.54,59.975,1499477403,"274151322000052","219011344069620",25.68,22.30,0,331.23,339.34,3.3,1.2,0.004,1018774.1,1018774.1,12884,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477409,2196943.00
07/07/2017 21:30,2,0.209,ACTIVE,212.61,336.04,59.981,1499477403,"201051344000585","219011344069620",25.43,19.30,0,330.03,341.45,5.4,3.3,0.000,766461.5,766461.5,12969,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477410,2196944.00
07/07/2017 21:30,2,0.180,ACTIVE,212.38,335.14,59.959,1499477403,"201051344001230","219011344069620",24.13,19.00,0,308.69,356.48,4.4,2.3,0.000,758038.4,758038.4,12990,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477411,2196945.00
07/07/2017 21:30,2,0.188,ACTIVE,212.83,335.44,59.991,1499477403,"201051344000582","219011344069620",24.57,19.00,0,330.03,340.85,4.7,2.6,0.004,747355.8,747355.8,12960,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477412,2196946.00
07/07/2017 21:30,2,0.213,ACTIVE,211.93,335.14,59.986,1499477403,"201051344000955","219011344069620",25.15,19.50,0,329.43,339.34,5.4,3.3,0.004,766951.6,766951.6,12980,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477413,2196947.00
07/07/2017 21:30,2,0.000,ALERT,212.16,296.96,59.981,1499477403,"274151322000094","219011344069620",40.87,22.30,0,294.86,389.84,0.0,0.0,0.000,838829.0,838829.0,13209,0,0,0,L,1151911521,0,121.55,122.46,0002,20,0,0,0,0,0,0,25,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477415,2196948.00
07/07/2017 21:30,2,0.227,ACTIVE,212.38,334.84,59.965,1499477403,"201051344000579","219011344069620",25.49,20.00,0,329.43,339.95,5.9,3.8,0.004,776628.1,776628.1,12968,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477415,2196949.00
07/07/2017 21:30,2,0.186,ACTIVE,212.16,334.54,59.981,1499477403,"201051344000890","219011344069620",26.80,19.50,0,322.21,348.66,5.1,3.0,0.000,760990.8,760990.8,12979,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477416,2196950.00
07/07/2017 21:30,2,0.193,ACTIVE,212.61,335.14,59.991,1499477403,"201051344000438","219011344069620",25.74,19.30,0,331.23,341.15,5.1,3.0,0.000,763504.8,763504.8,12965,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477417,2196951.00
07/07/2017 21:30,2,0.199,ALERT,212.61,298.47,59.986,1499477403,"201051344000417","219011344069620",18.15,19.00,0,296.06,339.34,3.7,1.6,0.000,691402.3,691402.3,12994,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477419,2196952.00
07/07/2017 21:30,2,0.098,ACTIVE,211.93,335.14,59.986,1499477403,"274151322000083","219011344069620",25.70,21.80,0,331.23,339.04,2.5,0.5,0.000,1008505.8,1008505.8,12888,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477420,2196953.00
07/07/2017 21:30,2,0.107,ACTIVE,212.38,335.74,59.970,1499477403,"274151322000076","219011344069620",26.28,22.30,0,333.03,339.34,2.9,0.8,0.004,1076116.5,1076116.5,12894,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477421,2196954.00
07/07/2017 21:30,2,0.186,ACTIVE,212.38,335.14,59.986,1499477403,"201051344000868","219011344069620",25.11,18.00,0,319.81,348.36,4.8,2.7,0.000,756869.8,756869.8,12982,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477422,2196955.00
07/07/2017 21:30,2,0.094,ACTIVE,211.93,335.14,59.975,1499477403,"274151322000095","219011344069620",25.92,22.00,0,331.23,338.74,2.5,0.4,0.004,1065754.1,1065754.1,12903,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477423,2196956.00
07/07/2017 21:30,2,0.145,ALERT,212.16,303.58,59.996,1499477403,"201051344000988","219011344069620",17.89,20.00,0,293.96,339.65,2.6,0.6,0.000,663797.7,663797.7,12963,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477425,2196957.00
07/07/2017 21:30,2,0.184,ACTIVE,212.38,333.93,59.975,1499477403,"201051344001025","219011344069620",24.93,19.00,0,330.33,340.25,4.6,2.5,0.000,763725.8,763725.8,12974,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477425,2196958.00
07/07/2017 21:30,2,0.188,ACTIVE,212.38,334.84,59.975,1499477403,"201051344000458","219011344069620",25.23,20.00,0,329.73,339.95,4.8,2.7,0.000,768370.1,768370.1,12951,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477426,2196959.00
07/07/2017 21:30,2,0.176,ACTIVE,213.06,336.64,59.981,1499477403,"201051344000853","219011344069620",25.74,19.80,0,330.93,341.75,4.6,2.5,0.009,769416.4,769416.4,12968,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477427,2196960.00
07/07/2017 21:30,2,0.154,ACTIVE,212.83,336.34,60.002,1499477403,"201051344000685","219011344069620",25.56,19.00,0,321.91,348.36,4.0,2.0,0.000,763400.0,763400.0,12993,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477428,2196961.00
07/07/2017 21:30,2,0.172,ACTIVE,212.61,336.04,59.965,1499477403,"201051344000917","219011344069620",24.65,19.50,0,309.89,357.08,4.3,2.2,0.000,760065.2,760065.2,12980,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477429,2196962.00
07/07/2017 21:30,2,0.170,ACTIVE,212.83,336.04,59.965,1499477403,"201051344001145","219011344069620",24.83,18.30,0,317.70,352.27,4.3,2.2,0.004,768060.1,768060.1,12976,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477430,2196963.00
07/07/2017 21:30,2,0.193,ACTIVE,212.61,335.44,59.970,1499477403,"201051344000651","219011344069620",24.59,18.30,0,330.63,340.55,4.8,2.8,0.000,756825.2,756825.2,12973,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477431,2196964.00
07/07/2017 21:30,2,0.084,ACTIVE,211.70,334.84,59.965,1499477403,"274151322000088","219011344069620",24.09,21.50,0,331.23,338.14,2.1,0.1,0.000,967346.6,967346.6,12885,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477432,2196965.00
07/07/2017 21:30,2,0.008,ALERT,212.38,295.76,59.965,1499477403,"274151322000068","219011344069620",41.01,22.80,0,294.56,391.94,0.0,0.0,0.000,839452.7,839452.7,13224,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,17,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477434,2196966.00
07/07/2017 21:30,2,0.203,ACTIVE,212.16,333.63,59.981,1499477403,"201051344001135","219011344069620",24.55,19.00,0,329.73,339.65,5.0,2.9,0.004,752285.8,752285.8,12959,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477435,2196967.00
07/07/2017 21:30,2,0.193,ACTIVE,212.16,334.84,60.012,1499477403,"201051344000594","219011344069620",24.13,21.80,0,328.22,340.55,4.8,2.7,0.004,771468.5,771468.5,12964,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477436,2196968.00
07/07/2017 21:30,2,0.186,ACTIVE,212.61,335.44,59.986,1499477403,"201051344001203","219011344069620",24.87,19.30,0,327.62,346.26,4.7,2.6,0.004,761862.5,761862.5,12998,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477437,2196969.00
07/07/2017 21:30,2,0.096,ACTIVE,211.70,335.14,59.965,1499477403,"274151322000054","219011344069620",24.95,22.30,0,331.23,338.74,2.4,0.4,0.004,984094.1,984094.1,12867,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477438,2196970.00
07/07/2017 21:30,2,0.180,ACTIVE,212.83,334.84,59.991,1499477403,"201051344000867","219011344069620",25.70,20.00,0,319.81,349.26,4.7,2.6,0.000,755656.9,755656.9,12998,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477439,2196971.00
07/07/2017 21:30,2,0.207,ACTIVE,212.38,327.92,59.970,1499477403,"201051344001093","219011344069620",23.36,19.00,0,308.99,356.48,4.9,2.8,0.000,759985.1,759985.1,12988,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477440,2196972.00
07/07/2017 21:30,2,0.137,ACTIVE,212.38,335.74,59.975,1499477403,"201051344000900","219011344069620",25.94,18.70,0,328.52,342.35,3.6,1.5,0.004,777270.6,777270.6,12979,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477441,2196973.00
07/07/2017 21:30,2,0.197,ACTIVE,212.61,334.84,59.954,1499477403,"201051344000648","219011344069620",24.91,18.70,0,330.03,341.45,5.0,2.9,0.004,765016.0,765016.0,12966,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477441,2196974.00
07/07/2017 21:30,2,0.188,ACTIVE,212.61,334.84,59.986,1499477403,"201051344000569","219011344069620",25.64,20.30,0,330.03,339.95,4.9,2.8,0.000,779319.7,779319.7,12942,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477442,2196975.00
07/07/2017 21:30,2,0.201,ACTIVE,212.61,334.24,59.965,1499477403,"201051344000983","219011344069620",24.95,19.80,0,329.43,339.34,5.1,3.0,0.000,769924.3,769924.3,12970,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477443,2196976.00
07/07/2017 21:30,2,0.174,ACTIVE,212.61,334.54,59.986,1499477403,"201051344001158","219011344069620",25.21,20.70,0,328.82,339.65,4.5,2.4,0.004,754647.6,754647.6,12973,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477444,2196977.00
07/07/2017 21:30,2,0.191,ACTIVE,212.83,336.34,59.996,1499477403,"201051344000576","219011344069620",24.27,18.70,0,318.00,351.07,4.8,2.7,0.000,769187.0,769187.0,12973,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477445,2196978.00
07/07/2017 21:30,2,0.104,ACTIVE,211.93,330.33,59.959,1499477403,"274151322000087","219011344069620",25.03,23.30,0,328.22,338.74,2.7,0.6,0.000,958227.1,958227.1,13068,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499477446,2196979.00
07/07/2017 21:45,2,0.111,ALERT,212.83,297.57,59.991,1499478304,"201051344000645","219011344069620",20.67,17.50,0,295.46,339.04,2.3,0.3,0.000,768131.6,768131.6,12954,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478306,2196980.00
07/07/2017 21:45,2,0.053,ALERT,211.48,296.36,59.965,1499478304,"274151322000085","219011344069620",19.78,20.00,0,293.96,337.84,1.1,0.0,0.000,979616.3,979616.3,12875,0,0,0,L,1151911521,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478307,2196981.00
07/07/2017 21:45,2,0.123,ALERT,212.83,297.26,59.970,1499478304,"201051344000633","219011344069620",19.62,18.00,0,293.66,339.04,2.5,0.5,0.000,754963.9,754963.9,13005,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478309,2196982.00
07/07/2017 21:45,2,0.145,ALERT,212.38,297.57,59.949,1499478304,"201051344000469","219011344069620",20.20,16.70,0,294.56,337.54,3.0,1.0,0.000,758455.0,758455.0,12978,0,0,0,L,1122011218,0,120.65,122.23,0002,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478311,2196983.00
07/07/2017 21:45,2,0.129,ALERT,212.38,298.47,59.981,1499478304,"201051344000646","219011344069620",19.38,17.80,0,295.76,337.54,2.6,0.6,0.000,753488.9,753488.9,12969,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478313,2196984.00
07/07/2017 21:45,2,0.078,ALERT,211.25,296.06,59.944,1499478304,"274151322000052","219011344069620",19.66,20.00,0,293.66,350.17,1.6,0.0,0.000,1018774.2,1018774.2,12885,0,0,0,L,1151911521,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478315,2196985.00
07/07/2017 21:45,2,0.148,ALERT,212.83,298.77,59.996,1499478304,"201051344000585","219011344069620",19.58,17.80,0,295.76,338.14,3.0,0.9,0.000,766462.1,766462.1,12970,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478316,2196986.00
07/07/2017 21:45,2,0.127,ALERT,212.38,298.77,59.959,1499478304,"201051344001230","219011344069620",15.33,17.30,0,296.66,336.04,2.0,0.0,0.000,758038.7,758038.7,12991,0,0,0,L,1122011218,0,121.78,121.33,0002,13,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478318,2196987.00
07/07/2017 21:45,2,0.125,ALERT,212.61,298.77,59.965,1499478304,"201051344000582","219011344069620",19.50,17.50,0,296.96,338.14,2.5,0.5,0.000,747356.2,747356.2,12961,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478320,2196988.00
07/07/2017 21:45,2,0.146,ALERT,212.16,298.47,59.970,1499478304,"201051344000955","219011344069620",19.02,18.00,0,296.36,337.24,2.9,0.8,0.000,766952.1,766952.1,12981,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478322,2196989.00
07/07/2017 21:45,2,0.000,ALERT,211.70,296.36,59.965,1499478304,"274151322000094","219011344069620",38.86,20.00,0,294.26,390.44,0.0,0.0,0.000,838829.0,838829.0,13211,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1499478324,2196990.00
07/07/2017 21:45,2,0.156,ALERT,212.38,298.17,59.959,1499478304,"201051344000579","219011344069620",19.48,18.30,0,296.66,337.54,3.1,1.1,0.000,776628.7,776628.7,12969,0,0,0,L,1122011218,0,120.88,121.78,0002,14,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478325,2196991.00
07/07/2017 21:45,2,0.143,ALERT,212.38,299.07,59.975,1499478304,"201051344000890","219011344069620",19.44,18.00,0,296.66,337.84,2.8,0.8,0.000,760991.3,760991.3,12980,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478327,2196992.00
07/07/2017 21:45,2,0.135,ALERT,212.61,298.47,60.007,1499478304,"201051344000438","219011344069620",19.08,17.80,0,296.66,337.84,2.6,0.6,0.000,763505.2,763505.2,12966,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478329,2196993.00
07/07/2017 21:45,2,0.152,ACTIVE,212.61,297.87,60.002,1499478304,"201051344000417","219011344069620",15.76,17.50,0,296.06,300.27,2.5,0.4,0.000,691402.6,691402.6,12996,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478330,2196994.00
07/07/2017 21:45,2,0.055,ALERT,211.48,297.26,60.007,1499478304,"274151322000083","219011344069620",19.24,19.80,0,294.26,337.54,1.1,0.0,0.000,1008505.8,1008505.8,12889,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478332,2196995.00
07/07/2017 21:45,2,0.057,ALERT,212.16,296.96,59.981,1499478304,"274151322000076","219011344069620",20.54,20.00,0,293.96,351.37,1.2,0.0,0.000,1076116.5,1076116.5,12895,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478333,2196996.00
07/07/2017 21:45,2,0.131,ALERT,212.16,298.17,60.002,1499478304,"201051344000868","219011344069620",18.69,16.70,0,296.66,337.84,2.5,0.5,0.000,756870.2,756870.2,12983,0,0,0,L,1122011218,0,120.88,122.23,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478335,2196997.00
07/07/2017 21:45,2,0.049,ALERT,211.48,296.96,59.975,1499478304,"274151322000095","219011344069620",20.08,20.00,0,295.16,337.24,1.0,0.0,0.000,1065754.2,1065754.2,12904,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478337,2196998.00
07/07/2017 21:45,2,0.094,ACTIVE_NO_POWER,212.16,297.26,59.986,1499478304,"201051344000988","219011344069620",16.46,17.80,0,293.66,303.88,1.6,0.0,0.000,663797.8,663797.8,12965,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478338,2196999.00
07/07/2017 21:45,2,0.121,ALERT,212.16,297.57,59.986,1499478304,"201051344001025","219011344069620",19.78,17.50,0,295.76,337.84,2.4,0.4,0.000,763726.2,763726.2,12975,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478340,2197000.00
07/07/2017 21:45,2,0.123,ALERT,212.16,297.57,59.996,1499478304,"201051344000458","219011344069620",19.36,18.00,0,296.06,337.54,2.4,0.4,0.000,768370.6,768370.6,12952,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478342,2197001.00
07/07/2017 21:45,2,0.113,ALERT,212.83,297.57,59.981,1499478304,"201051344000853","219011344069620",17.97,17.50,0,296.06,339.95,2.1,0.1,0.000,769416.7,769416.7,12969,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478344,2197002.00
07/07/2017 21:45,2,0.098,ALERT,212.83,298.47,59.996,1499478304,"201051344000685","219011344069620",18.15,17.50,0,296.36,338.44,1.8,0.0,0.000,763400.3,763400.3,12994,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478345,2197003.00
07/07/2017 21:45,2,0.115,ALERT,212.38,297.87,59.991,1499478304,"201051344000917","219011344069620",15.92,17.80,0,295.46,337.24,1.9,0.0,0.000,760065.4,760065.4,12981,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478347,2197004.00
07/07/2017 21:45,2,0.113,ALERT,212.83,299.07,60.007,1499478304,"201051344001145","219011344069620",16.82,17.00,0,296.66,338.14,1.9,0.0,0.000,768060.4,768060.4,12977,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478349,2197005.00
07/07/2017 21:45,2,0.127,ALERT,212.61,297.87,59.986,1499478304,"201051344000651","219011344069620",18.85,17.00,0,295.76,338.44,2.4,0.4,0.000,756825.6,756825.6,12974,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478351,2197006.00
07/07/2017 21:45,2,0.041,ALERT,211.25,296.36,59.970,1499478304,"274151322000088","219011344069620",18.65,19.80,0,293.66,336.94,0.8,0.0,0.000,967346.6,967346.6,12886,0,0,0,L,1151911521,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478353,2197007.00
07/07/2017 21:45,2,0.008,ALERT,212.38,295.76,59.975,1499478304,"274151322000068","219011344069620",39.12,21.00,0,293.66,392.25,0.0,0.0,0.000,839452.7,839452.7,13226,0,0,0,L,1151911521,0,122.01,122.46,0100,19,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1499478354,2197008.00
07/07/2017 21:45,2,0.141,ALERT,212.16,298.47,59.981,1499478304,"201051344001135","219011344069620",19.16,17.80,0,296.96,338.44,2.7,0.7,0.000,752286.3,752286.3,12960,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478356,2197009.00
07/07/2017 21:45,2,0.125,ALERT,212.16,298.47,59.986,1499478304,"201051344000594","219011344069620",19.16,19.50,0,295.76,338.74,2.5,0.4,0.000,771468.9,771468.9,12965,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478358,2197010.00
07/07/2017 21:45,2,0.129,ALERT,212.61,298.47,60.002,1499478304,"201051344001203","219011344069620",17.61,17.50,0,296.36,339.34,2.3,0.3,0.000,761862.9,761862.9,12999,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478360,2197011.00
07/07/2017 21:45,2,0.049,ALERT,211.48,296.06,60.002,1499478304,"274151322000054","219011344069620",18.83,20.30,0,294.26,336.94,0.9,0.0,0.000,984094.1,984094.1,12868,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478362,2197012.00
07/07/2017 21:45,2,0.125,ALERT,212.61,297.57,59.991,1499478304,"201051344000867","219011344069620",18.37,18.00,0,295.46,337.54,2.4,0.4,0.000,755657.3,755657.3,12999,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478363,2197013.00
07/07/2017 21:45,2,0.150,ALERT,212.38,298.17,59.986,1499478304,"201051344001093","219011344069620",15.39,17.50,0,296.36,335.14,2.4,0.3,0.000,759985.5,759985.5,12989,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478365,2197014.00
07/07/2017 21:45,2,0.080,ALERT,212.38,297.57,59.970,1499478304,"201051344000900","219011344069620",17.57,17.00,0,295.76,337.24,1.4,0.0,0.000,777270.8,777270.8,12980,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478367,2197015.00
07/07/2017 21:45,2,0.129,ALERT,212.38,296.96,59.965,1499478304,"201051344000648","219011344069620",18.59,16.70,0,295.46,338.44,2.5,0.4,0.000,765016.4,765016.4,12967,0,0,0,L,1122011218,0,120.65,122.46,0002,13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478369,2197016.00
07/07/2017 21:45,2,0.127,ALERT,212.16,298.17,59.981,1499478304,"201051344000569","219011344069620",18.59,18.00,0,296.66,337.54,2.4,0.4,0.000,779320.1,779320.1,12943,0,0,0,L,1122011218,0,120.65,122.23,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478371,2197017.00
07/07/2017 21:45,2,0.133,ALERT,212.38,297.87,59.970,1499478304,"201051344000983","219011344069620",18.31,17.50,0,296.06,337.54,2.5,0.5,0.000,769924.8,769924.8,12971,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478372,2197018.00
07/07/2017 21:45,2,0.115,ALERT,212.16,297.26,60.002,1499478304,"201051344001158","219011344069620",18.15,18.00,0,295.46,337.84,2.1,0.1,0.000,754647.9,754647.9,12974,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478374,2197019.00
07/07/2017 21:45,2,0.119,ALERT,212.83,297.87,59.986,1499478304,"201051344000576","219011344069620",17.16,17.00,0,296.06,338.44,2.1,0.1,0.000,769187.4,769187.4,12974,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478376,2197020.00
07/07/2017 21:45,2,0.062,ALERT,211.48,295.46,59.965,1499478304,"274151322000087","219011344069620",16.92,21.00,0,293.36,335.14,1.1,0.0,0.000,958227.1,958227.1,13069,0,0,0,L,1151911521,0,121.78,122.01,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499478378,2197021.00
07/07/2017 22:00,2,0.000,ALERT,212.83,297.87,60.018,1499479203,"201051344000645","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,768131.6,768131.6,12956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499479205,2197022.00
07/07/2017 22:00,2,0.000,ALERT,211.93,296.06,59.996,1499479203,"274151322000085","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,979616.3,979616.3,12877,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1499479207,2197023.00
07/07/2017 22:00,2,0.000,ALERT,213.06,297.87,59.959,1499479203,"201051344000633","219011344069620",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,754964.0,754964.0,13007,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1499479208,2197024.00
07/07/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1499479203,"201051344000469","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,758455.1,758455.1,12980,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499479210,2197025.00
07/07/2017 22:00,2,0.000,ALERT,211.93,297.87,59.975,1499479203,"201051344000646","219011344069620",0.00,16.30,0,295.76,303.58,0.0,0.0,0.000,753488.9,753488.9,12971,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1499479212,2197026.00
07/07/2017 22:00,2,0.000,ALERT,211.70,297.26,59.970,1499479203,"274151322000052","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1018774.2,1018774.2,12887,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1499479214,2197027.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.47,59.981,1499479203,"201051344000585","219011344069620",0.00,16.30,0,296.06,303.58,0.0,0.0,0.000,766462.1,766462.1,12972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499479216,2197028.00
07/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.996,1499479203,"201051344001230","219011344069620",0.00,16.00,0,296.66,304.78,0.0,0.0,0.000,758038.7,758038.7,12993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499479217,2197029.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.77,59.965,1499479203,"201051344000582","219011344069620",0.00,16.00,0,297.26,304.48,0.0,0.0,0.000,747356.2,747356.2,12963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499479219,2197030.00
07/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.996,1499479203,"201051344000955","219011344069620",0.00,16.70,0,296.36,303.88,0.0,0.0,0.000,766952.2,766952.2,12983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499479221,2197031.00
07/07/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1499479203,"274151322000094","219011344069620",0.00,18.30,0,294.26,367.90,0.0,0.0,0.000,838829.0,838829.0,13213,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1499479223,2197032.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1499479203,"201051344000579","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,776628.8,776628.8,12971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1499479225,2197033.00
07/07/2017 22:00,2,0.000,ALERT,212.16,298.77,60.002,1499479203,"201051344000890","219011344069620",0.00,16.70,0,296.96,305.68,0.0,0.0,0.000,760991.4,760991.4,12982,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499479226,2197034.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.47,59.981,1499479203,"201051344000438","219011344069620",0.00,16.30,0,296.66,304.48,0.0,0.0,0.000,763505.3,763505.3,12968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1499479228,2197035.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.57,59.944,1499479203,"201051344000417","219011344069620",0.00,16.70,0,296.06,303.88,0.0,0.0,0.000,691402.6,691402.6,12997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1499479230,2197036.00
07/07/2017 22:00,2,0.000,ALERT,211.93,296.66,59.986,1499479203,"274151322000083","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1008505.8,1008505.8,12891,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1499479232,2197037.00
07/07/2017 22:00,2,0.000,ALERT,212.61,296.96,59.970,1499479203,"274151322000076","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1076116.5,1076116.5,12897,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1499479234,2197038.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.77,59.981,1499479203,"201051344000868","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,756870.3,756870.3,12985,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499479235,2197039.00
07/07/2017 22:00,2,0.000,ALERT,211.70,297.57,59.944,1499479203,"274151322000095","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1065754.2,1065754.2,12906,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1499479237,2197040.00
07/07/2017 22:00,2,0.000,ALERT,212.38,298.17,59.954,1499479203,"201051344000988","219011344069620",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,663797.8,663797.8,12966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1499479239,2197041.00
