ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 22:00,2,0.000,ALERT,212.38,297.87,60.007,1499479203,"201051344001025","219011344069620",0.00,16.00,0,296.06,304.48,0.0,0.0,0.000,763726.2,763726.2,12977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1499479241,2197042.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.47,60.023,1499479203,"201051344000458","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,768370.6,768370.6,12954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1499479243,2197043.00
07/07/2017 22:00,2,0.000,ALERT,213.06,298.17,59.949,1499479203,"201051344000853","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,769416.7,769416.7,12971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1499479244,2197044.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.87,60.012,1499479203,"201051344000685","219011344069620",0.00,16.00,0,296.36,304.48,0.0,0.0,0.000,763400.3,763400.3,12996,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1499479246,2197045.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.87,59.975,1499479203,"201051344000917","219011344069620",0.00,16.70,0,294.86,302.98,0.0,0.0,0.000,760065.4,760065.4,12983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499479248,2197046.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.47,59.991,1499479203,"201051344001145","219011344069620",0.00,15.80,0,296.66,305.68,0.0,0.0,0.000,768060.4,768060.4,12979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1499479250,2197047.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.57,60.028,1499479203,"201051344000651","219011344069620",0.00,15.80,0,296.06,303.58,0.0,0.0,0.000,756825.6,756825.6,12976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499479252,2197048.00
07/07/2017 22:00,2,0.000,ALERT,211.48,296.06,59.965,1499479203,"274151322000088","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,967346.6,967346.6,12888,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1499479253,2197049.00
07/07/2017 22:00,2,0.000,ALERT,212.38,296.06,60.012,1499479203,"274151322000068","219011344069620",0.00,19.30,0,293.96,373.61,0.0,0.0,0.000,839452.7,839452.7,13228,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1499479255,2197050.00
07/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.975,1499479203,"201051344001135","219011344069620",0.00,16.30,0,296.36,304.48,0.0,0.0,0.000,752286.3,752286.3,12962,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499479257,2197051.00
07/07/2017 22:00,2,0.000,ALERT,211.48,297.26,59.944,1499479203,"201051344000594","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,771469.0,771469.0,12967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499479259,2197052.00
07/07/2017 22:00,2,0.000,ALERT,211.93,296.66,59.959,1499479203,"201051344001203","219011344069620",0.00,16.30,0,295.16,305.68,0.0,0.0,0.000,761862.9,761862.9,13001,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499479261,2197053.00
07/07/2017 22:00,2,0.000,ALERT,211.70,297.26,59.981,1499479203,"274151322000054","219011344069620",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,984094.1,984094.1,12870,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499479262,2197054.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.57,59.975,1499479203,"201051344000867","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,755657.3,755657.3,13001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1499479264,2197055.00
07/07/2017 22:00,2,0.000,ALERT,212.38,298.17,59.959,1499479203,"201051344001093","219011344069620",0.00,16.30,0,295.16,303.58,0.0,0.0,0.000,759985.6,759985.6,12991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1499479266,2197056.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.17,59.938,1499479203,"201051344000900","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,777270.8,777270.8,12982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499479268,2197057.00
07/07/2017 22:00,2,0.000,ALERT,212.83,297.26,60.023,1499479203,"201051344000648","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,765016.4,765016.4,12969,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499479270,2197058.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.47,59.970,1499479203,"201051344000569","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,779320.2,779320.2,12945,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499479271,2197059.00
07/07/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1499479203,"201051344000983","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,769924.8,769924.8,12973,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1499479273,2197060.00
07/07/2017 22:00,2,0.000,ALERT,212.61,297.57,59.975,1499479203,"201051344001158","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,754647.9,754647.9,12976,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1499479275,2197061.00
07/07/2017 22:00,2,0.000,ALERT,213.06,298.17,59.954,1499479203,"201051344000576","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,769187.4,769187.4,12976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499479277,2197062.00
07/07/2017 22:00,2,0.000,ALERT,211.93,296.36,59.959,1499479203,"274151322000087","219011344069620",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,958227.1,958227.1,13071,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1499479279,2197063.00
07/07/2017 22:15,2,0.000,ALERT,212.61,297.26,60.023,1499480103,"201051344000645","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,768131.6,768131.6,12958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480105,2197064.00
07/07/2017 22:15,2,0.000,ALERT,211.70,296.66,59.991,1499480103,"274151322000085","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,979616.3,979616.3,12879,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480107,2197065.00
07/07/2017 22:15,2,0.000,ALERT,212.83,296.96,59.965,1499480103,"201051344000633","219011344069620",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,754964.0,754964.0,13009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480109,2197066.00
07/07/2017 22:15,2,0.000,ALERT,212.16,296.96,59.991,1499480103,"201051344000469","219011344069620",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,758455.1,758455.1,12982,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480111,2197067.00
07/07/2017 22:15,2,0.000,ALERT,211.93,297.57,59.996,1499480103,"201051344000646","219011344069620",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,753488.9,753488.9,12973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480113,2197068.00
07/07/2017 22:15,2,0.000,ALERT,211.48,296.66,59.981,1499480103,"274151322000052","219011344069620",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,1018774.2,1018774.2,12889,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480114,2197069.00
07/07/2017 22:15,2,0.000,ALERT,212.38,298.17,59.996,1499480103,"201051344000585","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,766462.1,766462.1,12974,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480116,2197070.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1499480103,"201051344001230","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,758038.7,758038.7,12995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480118,2197071.00
07/07/2017 22:15,2,0.000,ALERT,212.83,298.77,59.991,1499480103,"201051344000582","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,747356.2,747356.2,12965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480120,2197072.00
07/07/2017 22:15,2,0.000,ALERT,211.93,297.87,60.002,1499480103,"201051344000955","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,766952.2,766952.2,12985,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480122,2197073.00
07/07/2017 22:15,2,0.000,ALERT,211.70,296.06,59.991,1499480103,"274151322000094","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,838829.0,838829.0,13215,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480123,2197074.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,60.028,1499480103,"201051344000579","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,776628.8,776628.8,12973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480125,2197075.00
07/07/2017 22:15,2,0.000,ALERT,212.16,298.47,60.002,1499480103,"201051344000890","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,760991.4,760991.4,12984,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480127,2197076.00
07/07/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1499480103,"201051344000438","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,763505.3,763505.3,12970,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480129,2197077.00
07/07/2017 22:15,2,0.000,ALERT,212.38,296.96,59.986,1499480103,"201051344000417","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,691402.6,691402.6,12999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480131,2197078.00
07/07/2017 22:15,2,0.000,ALERT,211.70,296.96,59.996,1499480103,"274151322000083","219011344069620",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1008505.8,1008505.8,12893,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480132,2197079.00
07/07/2017 22:15,2,0.000,ALERT,212.16,296.66,60.028,1499480103,"274151322000076","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1076116.5,1076116.5,12899,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480134,2197080.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,59.959,1499480103,"201051344000868","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,756870.3,756870.3,12987,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480136,2197081.00
07/07/2017 22:15,2,0.000,ALERT,211.25,297.26,60.002,1499480103,"274151322000095","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1065754.2,1065754.2,12908,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480138,2197082.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.26,60.002,1499480103,"201051344000988","219011344069620",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,663797.8,663797.8,12968,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480140,2197083.00
07/07/2017 22:15,2,0.000,ALERT,211.93,297.26,60.012,1499480103,"201051344001025","219011344069620",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,763726.2,763726.2,12979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480142,2197084.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1499480103,"201051344000458","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,768370.6,768370.6,12956,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480143,2197085.00
07/07/2017 22:15,2,0.000,ALERT,212.61,296.96,59.970,1499480103,"201051344000853","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,769416.7,769416.7,12973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480145,2197086.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,60.002,1499480103,"201051344000685","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,763400.3,763400.3,12998,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480147,2197087.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.26,59.991,1499480103,"201051344000917","219011344069620",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,760065.4,760065.4,12985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480149,2197088.00
07/07/2017 22:15,2,0.000,ALERT,212.38,297.87,59.991,1499480103,"201051344001145","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,768060.4,768060.4,12981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480151,2197089.00
07/07/2017 22:15,2,0.000,ALERT,212.16,296.96,59.996,1499480103,"201051344000651","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,756825.6,756825.6,12978,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480152,2197090.00
07/07/2017 22:15,2,0.000,ALERT,211.25,296.36,59.991,1499480103,"274151322000088","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,967346.6,967346.6,12890,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480154,2197091.00
07/07/2017 22:15,2,0.000,ALERT,212.38,296.66,59.996,1499480103,"274151322000068","219011344069620",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,839452.7,839452.7,13230,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480156,2197092.00
07/07/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1499480103,"201051344001135","219011344069620",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,752286.3,752286.3,12964,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480158,2197093.00
07/07/2017 22:15,2,0.000,ALERT,211.93,298.17,59.996,1499480103,"201051344000594","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,771469.0,771469.0,12969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480160,2197094.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,60.023,1499480103,"201051344001203","219011344069620",0.00,15.50,0,294.86,301.47,0.0,0.0,0.000,761862.9,761862.9,13003,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480161,2197095.00
07/07/2017 22:15,2,0.000,ALERT,211.48,296.96,59.986,1499480103,"274151322000054","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,984094.1,984094.1,12872,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480163,2197096.00
07/07/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1499480103,"201051344000867","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,755657.3,755657.3,13003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480165,2197097.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1499480103,"201051344001093","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,759985.6,759985.6,12993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480167,2197098.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.26,59.991,1499480103,"201051344000900","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,777270.8,777270.8,12984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480168,2197099.00
07/07/2017 22:15,2,0.000,ALERT,212.38,296.96,60.028,1499480103,"201051344000648","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,765016.4,765016.4,12971,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480170,2197100.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.87,59.949,1499480103,"201051344000569","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,779320.2,779320.2,12947,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480172,2197101.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.57,59.944,1499480103,"201051344000983","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,769924.8,769924.8,12975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480174,2197102.00
07/07/2017 22:15,2,0.000,ALERT,212.16,297.26,59.986,1499480103,"201051344001158","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,754647.9,754647.9,12978,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499480176,2197103.00
07/07/2017 22:15,2,0.000,ALERT,212.61,297.87,59.986,1499480103,"201051344000576","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,769187.4,769187.4,12978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480177,2197104.00
07/07/2017 22:15,2,0.000,ALERT,211.93,296.36,59.975,1499480103,"274151322000087","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,958227.1,958227.1,13073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499480179,2197105.00
07/07/2017 22:30,2,0.000,ALERT,212.83,297.57,60.002,1499481003,"201051344000645","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,768131.6,768131.6,12960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481005,2197106.00
07/07/2017 22:30,2,0.000,ALERT,211.70,296.66,59.944,1499481003,"274151322000085","219011344069620",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,979616.3,979616.3,12881,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481007,2197107.00
07/07/2017 22:30,2,0.000,ALERT,212.83,297.26,60.002,1499481003,"201051344000633","219011344069620",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,754964.0,754964.0,13011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481009,2197108.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.96,59.954,1499481003,"201051344000469","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,758455.1,758455.1,12984,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481010,2197109.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.57,60.007,1499481003,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,753488.9,753488.9,12975,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481012,2197110.00
07/07/2017 22:30,2,0.000,ALERT,211.48,297.57,60.018,1499481003,"274151322000052","219011344069620",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,1018774.2,1018774.2,12891,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481014,2197111.00
07/07/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1499481003,"201051344000585","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,766462.1,766462.1,12976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481016,2197112.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.87,59.996,1499481003,"201051344001230","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,758038.7,758038.7,12997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481017,2197113.00
07/07/2017 22:30,2,0.000,ALERT,212.38,298.47,60.034,1499481003,"201051344000582","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,747356.2,747356.2,12967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481019,2197114.00
07/07/2017 22:30,2,0.000,ALERT,211.70,297.87,59.991,1499481003,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,766952.2,766952.2,12987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481021,2197115.00
07/07/2017 22:30,2,0.000,ALERT,211.93,296.36,59.996,1499481003,"274151322000094","219011344069620",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,838829.0,838829.0,13217,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481023,2197116.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.57,60.023,1499481003,"201051344000579","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,776628.8,776628.8,12975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481025,2197117.00
07/07/2017 22:30,2,0.000,ALERT,211.93,298.17,59.991,1499481003,"201051344000890","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,760991.4,760991.4,12986,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481027,2197118.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.26,59.996,1499481003,"201051344000438","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,763505.3,763505.3,12972,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481028,2197119.00
07/07/2017 22:30,2,0.000,ALERT,212.38,297.26,59.996,1499481003,"201051344000417","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,691402.6,691402.6,13001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481030,2197120.00
07/07/2017 22:30,2,0.000,ALERT,211.70,297.57,59.996,1499481003,"274151322000083","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1008505.8,1008505.8,12895,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481032,2197121.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.36,59.981,1499481003,"274151322000076","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,1076116.5,1076116.5,12901,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481034,2197122.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.57,59.981,1499481003,"201051344000868","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,756870.3,756870.3,12989,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481035,2197123.00
07/07/2017 22:30,2,0.000,ALERT,211.70,297.57,59.991,1499481003,"274151322000095","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1065754.2,1065754.2,12910,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481037,2197124.00
07/07/2017 22:30,2,0.000,ALERT,211.93,296.96,59.996,1499481003,"201051344000988","219011344069620",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,663797.8,663797.8,12970,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481039,2197125.00
07/07/2017 22:30,2,0.000,ALERT,211.70,296.66,59.991,1499481003,"201051344001025","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,763726.2,763726.2,12981,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481041,2197126.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.26,59.996,1499481003,"201051344000458","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,768370.6,768370.6,12958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481043,2197127.00
07/07/2017 22:30,2,0.000,ALERT,212.61,297.26,60.002,1499481003,"201051344000853","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,769416.7,769416.7,12975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481045,2197128.00
07/07/2017 22:30,2,0.000,ALERT,212.38,297.57,59.991,1499481003,"201051344000685","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,763400.3,763400.3,13000,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481046,2197129.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.96,60.039,1499481003,"201051344000917","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,760065.4,760065.4,12987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481048,2197130.00
07/07/2017 22:30,2,0.000,ALERT,212.38,297.87,59.970,1499481003,"201051344001145","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,768060.4,768060.4,12983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481050,2197131.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1499481003,"201051344000651","219011344069620",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,756825.6,756825.6,12980,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481052,2197132.00
07/07/2017 22:30,2,0.000,ALERT,211.48,297.26,60.002,1499481003,"274151322000088","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,967346.6,967346.6,12892,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481053,2197133.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.36,60.018,1499481003,"274151322000068","219011344069620",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,839452.7,839452.7,13232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481055,2197134.00
07/07/2017 22:30,2,0.000,ALERT,211.70,297.57,60.007,1499481003,"201051344001135","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,752286.3,752286.3,12966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481057,2197135.00
07/07/2017 22:30,2,0.000,ALERT,211.93,298.17,60.002,1499481003,"201051344000594","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,771469.0,771469.0,12971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481059,2197136.00
07/07/2017 22:30,2,0.000,ALERT,212.16,297.26,60.034,1499481003,"201051344001203","219011344069620",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,761862.9,761862.9,13005,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481061,2197137.00
07/07/2017 22:30,2,0.000,ALERT,211.70,296.66,59.991,1499481003,"274151322000054","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,984094.1,984094.1,12874,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481063,2197138.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.66,60.007,1499481003,"201051344000867","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,755657.3,755657.3,13005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481064,2197139.00
07/07/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1499481003,"201051344001093","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,759985.6,759985.6,12995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481066,2197140.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.26,60.034,1499481003,"201051344000900","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,777270.8,777270.8,12986,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481068,2197141.00
07/07/2017 22:30,2,0.000,ALERT,212.16,296.36,60.007,1499481003,"201051344000648","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,765016.4,765016.4,12973,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481070,2197142.00
07/07/2017 22:30,2,0.000,ALERT,212.16,297.57,60.049,1499481003,"201051344000569","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,779320.2,779320.2,12949,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481071,2197143.00
07/07/2017 22:30,2,0.000,ALERT,211.93,297.26,60.018,1499481003,"201051344000983","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,769924.8,769924.8,12977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481073,2197144.00
07/07/2017 22:30,2,0.000,ALERT,211.93,296.96,60.012,1499481003,"201051344001158","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,754647.9,754647.9,12980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481075,2197145.00
07/07/2017 22:30,2,0.000,ALERT,212.38,297.57,60.002,1499481003,"201051344000576","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,769187.4,769187.4,12980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481077,2197146.00
07/07/2017 22:30,2,0.000,ALERT,211.70,296.66,60.007,1499481003,"274151322000087","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,958227.1,958227.1,13075,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481079,2197147.00
07/07/2017 22:45,2,0.000,ALERT,212.61,297.57,59.991,1499481903,"201051344000645","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,768131.6,768131.6,12962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481905,2197148.00
07/07/2017 22:45,2,0.000,ALERT,211.93,297.57,59.986,1499481903,"274151322000085","219011344069620",0.00,15.80,0,295.46,298.47,0.0,0.0,0.000,979616.3,979616.3,12883,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481907,2197149.00
07/07/2017 22:45,2,0.000,ALERT,212.83,297.26,59.996,1499481903,"201051344000633","219011344069620",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,754964.0,754964.0,13013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481909,2197150.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.57,60.007,1499481903,"201051344000469","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,758455.1,758455.1,12986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481911,2197151.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.87,59.991,1499481903,"201051344000646","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,753488.9,753488.9,12977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481912,2197152.00
07/07/2017 22:45,2,0.000,ALERT,211.48,297.57,59.981,1499481903,"274151322000052","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1018774.2,1018774.2,12893,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481914,2197153.00
07/07/2017 22:45,2,0.000,ALERT,212.38,298.17,60.039,1499481903,"201051344000585","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,766462.1,766462.1,12978,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481916,2197154.00
07/07/2017 22:45,2,0.000,ALERT,212.16,298.17,60.034,1499481903,"201051344001230","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,758038.7,758038.7,12999,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481918,2197155.00
07/07/2017 22:45,2,0.000,ALERT,212.61,298.77,59.991,1499481903,"201051344000582","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,747356.2,747356.2,12969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481920,2197156.00
07/07/2017 22:45,2,0.000,ALERT,211.70,297.87,59.991,1499481903,"201051344000955","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,766952.2,766952.2,12989,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481922,2197157.00
07/07/2017 22:45,2,0.000,ALERT,211.93,296.66,59.986,1499481903,"274151322000094","219011344069620",0.00,15.50,0,294.86,297.87,0.0,0.0,0.000,838829.0,838829.0,13219,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481924,2197158.00
07/07/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1499481903,"201051344000579","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,776628.8,776628.8,12977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481926,2197159.00
07/07/2017 22:45,2,0.000,ALERT,212.16,298.47,60.018,1499481903,"201051344000890","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,760991.4,760991.4,12988,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481927,2197160.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.87,59.991,1499481903,"201051344000438","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,763505.3,763505.3,12974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481929,2197161.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.57,59.975,1499481903,"201051344000417","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,691402.6,691402.6,13003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481931,2197162.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.87,60.028,1499481903,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1008505.8,1008505.8,12897,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481933,2197163.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.26,59.991,1499481903,"274151322000076","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,1076116.5,1076116.5,12903,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481935,2197164.00
07/07/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1499481903,"201051344000868","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,756870.3,756870.3,12991,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481936,2197165.00
07/07/2017 22:45,2,0.000,ALERT,211.93,298.77,59.986,1499481903,"274151322000095","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,1065754.2,1065754.2,12912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481938,2197166.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.57,59.986,1499481903,"201051344000988","219011344069620",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,663797.8,663797.8,12972,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481940,2197167.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.26,60.002,1499481903,"201051344001025","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,763726.2,763726.2,12983,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481942,2197168.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.87,59.986,1499481903,"201051344000458","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,768370.6,768370.6,12960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481944,2197169.00
07/07/2017 22:45,2,0.000,ALERT,212.83,298.17,59.975,1499481903,"201051344000853","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,769416.7,769416.7,12977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481945,2197170.00
07/07/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1499481903,"201051344000685","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,763400.3,763400.3,13002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481947,2197171.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.57,59.981,1499481903,"201051344000917","219011344069620",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,760065.4,760065.4,12989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481949,2197172.00
07/07/2017 22:45,2,0.000,ALERT,212.61,298.17,59.975,1499481903,"201051344001145","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,768060.4,768060.4,12985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481951,2197173.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.26,59.975,1499481903,"201051344000651","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,756825.6,756825.6,12982,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481953,2197174.00
07/07/2017 22:45,2,0.000,ALERT,211.48,297.57,59.970,1499481903,"274151322000088","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,967346.6,967346.6,12894,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481954,2197175.00
07/07/2017 22:45,2,0.000,ALERT,212.38,296.96,59.965,1499481903,"274151322000068","219011344069620",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,839452.7,839452.7,13234,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481956,2197176.00
07/07/2017 22:45,2,0.000,ALERT,211.93,297.57,59.944,1499481903,"201051344001135","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,752286.3,752286.3,12968,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481958,2197177.00
07/07/2017 22:45,2,0.000,ALERT,212.16,298.47,59.970,1499481903,"201051344000594","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,771469.0,771469.0,12973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481960,2197178.00
07/07/2017 22:45,2,0.000,ALERT,212.61,298.17,59.970,1499481903,"201051344001203","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,761862.9,761862.9,13007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481962,2197179.00
07/07/2017 22:45,2,0.000,ALERT,211.70,297.87,59.965,1499481903,"274151322000054","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,984094.1,984094.1,12876,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481964,2197180.00
07/07/2017 22:45,2,0.000,ALERT,212.61,297.57,59.922,1499481903,"201051344000867","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,755657.3,755657.3,13007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481965,2197181.00
07/07/2017 22:45,2,0.000,ALERT,212.38,298.17,59.933,1499481903,"201051344001093","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,759985.6,759985.6,12997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499481967,2197182.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.87,59.996,1499481903,"201051344000900","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,777270.8,777270.8,12988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481969,2197183.00
07/07/2017 22:45,2,0.000,ALERT,212.61,297.57,59.981,1499481903,"201051344000648","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,765016.4,765016.4,12975,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481971,2197184.00
07/07/2017 22:45,2,0.000,ALERT,212.38,298.47,59.965,1499481903,"201051344000569","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,779320.2,779320.2,12951,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481973,2197185.00
