ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1499481903,"201051344000983","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,769924.8,769924.8,12979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481974,2197186.00
07/07/2017 22:45,2,0.000,ALERT,212.38,297.57,59.970,1499481903,"201051344001158","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,754647.9,754647.9,12982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481976,2197187.00
07/07/2017 22:45,2,0.000,ALERT,212.83,298.17,59.981,1499481903,"201051344000576","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,769187.4,769187.4,12982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481978,2197188.00
07/07/2017 22:45,2,0.000,ALERT,212.16,297.57,59.970,1499481903,"274151322000087","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,958227.1,958227.1,13077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499481980,2197189.00
07/07/2017 23:00,2,0.000,ALERT,213.06,298.47,59.975,1499482803,"201051344000645","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,768131.6,768131.6,12964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482805,2197190.00
07/07/2017 23:00,2,0.000,ALERT,212.16,297.57,59.986,1499482803,"274151322000085","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,979616.3,979616.3,12885,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482807,2197191.00
07/07/2017 23:00,2,0.000,ALERT,213.29,298.17,60.002,1499482803,"201051344000633","219011344069620",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,754964.0,754964.0,13015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482808,2197192.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.47,59.991,1499482803,"201051344000469","219011344069620",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,758455.1,758455.1,12988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482810,2197193.00
07/07/2017 23:00,2,0.000,ALERT,212.16,298.17,59.996,1499482803,"201051344000646","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,753488.9,753488.9,12979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482812,2197194.00
07/07/2017 23:00,2,0.000,ALERT,211.70,297.26,59.986,1499482803,"274151322000052","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1018774.2,1018774.2,12895,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482814,2197195.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.47,59.986,1499482803,"201051344000585","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,766462.1,766462.1,12980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482816,2197196.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.77,59.991,1499482803,"201051344001230","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,758038.7,758038.7,13001,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482817,2197197.00
07/07/2017 23:00,2,0.000,ALERT,213.29,299.67,59.986,1499482803,"201051344000582","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,747356.2,747356.2,12971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482820,2197198.00
07/07/2017 23:00,2,0.000,ALERT,212.16,298.47,59.996,1499482803,"201051344000955","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,766952.2,766952.2,12991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482821,2197199.00
07/07/2017 23:00,2,0.000,ALERT,212.16,297.26,59.986,1499482803,"274151322000094","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,838829.0,838829.0,13221,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482823,2197200.00
07/07/2017 23:00,2,0.000,ALERT,212.61,299.07,59.986,1499482803,"201051344000579","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,776628.8,776628.8,12979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482825,2197201.00
07/07/2017 23:00,2,0.000,ALERT,212.38,298.77,59.981,1499482803,"201051344000890","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,760991.4,760991.4,12990,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482827,2197202.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.47,60.028,1499482803,"201051344000438","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,763505.3,763505.3,12976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482828,2197203.00
07/07/2017 23:00,2,0.000,ALERT,212.83,297.87,59.981,1499482803,"201051344000417","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,691402.6,691402.6,13005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482830,2197204.00
07/07/2017 23:00,2,0.000,ALERT,212.38,298.17,59.981,1499482803,"274151322000083","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1008505.8,1008505.8,12899,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482832,2197205.00
07/07/2017 23:00,2,0.000,ALERT,212.83,298.17,59.996,1499482803,"274151322000076","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1076116.5,1076116.5,12905,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482834,2197206.00
07/07/2017 23:00,2,0.000,ALERT,212.61,299.37,59.986,1499482803,"201051344000868","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,756870.3,756870.3,12993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482836,2197207.00
07/07/2017 23:00,2,0.000,ALERT,212.16,299.07,59.970,1499482803,"274151322000095","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1065754.2,1065754.2,12914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482838,2197208.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.77,59.981,1499482803,"201051344000988","219011344069620",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,663797.8,663797.8,12974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482840,2197209.00
07/07/2017 23:00,2,0.000,ALERT,212.38,297.87,59.981,1499482803,"201051344001025","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,763726.2,763726.2,12985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482841,2197210.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.77,59.975,1499482803,"201051344000458","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,768370.6,768370.6,12962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482843,2197211.00
07/07/2017 23:00,2,0.000,ALERT,213.29,298.47,59.975,1499482803,"201051344000853","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,769416.7,769416.7,12979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482845,2197212.00
07/07/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1499482803,"201051344000685","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,763400.3,763400.3,13004,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482847,2197213.00
07/07/2017 23:00,2,0.000,ALERT,212.83,298.17,59.975,1499482803,"201051344000917","219011344069620",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,760065.4,760065.4,12991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482849,2197214.00
07/07/2017 23:00,2,0.000,ALERT,213.06,299.07,59.986,1499482803,"201051344001145","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,768060.4,768060.4,12987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482850,2197215.00
07/07/2017 23:00,2,0.000,ALERT,212.83,297.87,59.975,1499482803,"201051344000651","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,756825.6,756825.6,12984,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482852,2197216.00
07/07/2017 23:00,2,0.000,ALERT,211.70,298.17,59.981,1499482803,"274151322000088","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,967346.6,967346.6,12896,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482854,2197217.00
07/07/2017 23:00,2,0.000,ALERT,212.83,297.26,59.975,1499482803,"274151322000068","219011344069620",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,839452.7,839452.7,13236,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482856,2197218.00
07/07/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1499482803,"201051344001135","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,752286.3,752286.3,12970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482858,2197219.00
07/07/2017 23:00,2,0.000,ALERT,212.38,299.37,59.981,1499482803,"201051344000594","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,771469.0,771469.0,12975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482859,2197220.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.47,59.981,1499482803,"201051344001203","219011344069620",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,761862.9,761862.9,13009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482861,2197221.00
07/07/2017 23:00,2,0.000,ALERT,211.93,297.87,59.938,1499482803,"274151322000054","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,984094.1,984094.1,12878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482863,2197222.00
07/07/2017 23:00,2,0.000,ALERT,213.06,298.47,59.959,1499482803,"201051344000867","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,755657.3,755657.3,13009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482865,2197223.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.47,59.986,1499482803,"201051344001093","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,759985.6,759985.6,12999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482867,2197224.00
07/07/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1499482803,"201051344000900","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,777270.8,777270.8,12990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482868,2197225.00
07/07/2017 23:00,2,0.000,ALERT,212.83,298.17,59.981,1499482803,"201051344000648","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,765016.4,765016.4,12977,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499482870,2197226.00
07/07/2017 23:00,2,0.000,ALERT,212.61,299.07,59.981,1499482803,"201051344000569","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,779320.2,779320.2,12953,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482872,2197227.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.77,59.981,1499482803,"201051344000983","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,769924.8,769924.8,12981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482874,2197228.00
07/07/2017 23:00,2,0.000,ALERT,212.61,298.17,59.981,1499482803,"201051344001158","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,754647.9,754647.9,12984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482875,2197229.00
07/07/2017 23:00,2,0.000,ALERT,213.06,299.07,59.986,1499482803,"201051344000576","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,769187.4,769187.4,12984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482877,2197230.00
07/07/2017 23:00,2,0.000,ALERT,212.38,297.26,59.981,1499482803,"274151322000087","219011344069620",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,958227.1,958227.1,13079,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499482879,2197231.00
07/07/2017 23:15,2,0.000,ALERT,213.06,297.57,59.954,1499483703,"201051344000645","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,768131.6,768131.6,12966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483705,2197232.00
07/07/2017 23:15,2,0.000,ALERT,212.16,296.96,59.949,1499483703,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,979616.3,979616.3,12887,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483706,2197233.00
07/07/2017 23:15,2,0.000,ALERT,213.06,297.26,59.949,1499483703,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,754964.0,754964.0,13017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483708,2197234.00
07/07/2017 23:15,2,0.000,ALERT,212.61,297.57,59.922,1499483703,"201051344000469","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,758455.1,758455.1,12990,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483710,2197235.00
07/07/2017 23:15,2,0.000,ALERT,212.16,298.47,59.944,1499483703,"201051344000646","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,753488.9,753488.9,12981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483712,2197236.00
07/07/2017 23:15,2,0.000,ALERT,211.70,297.87,59.954,1499483703,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,1018774.2,1018774.2,12897,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483714,2197237.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.991,1499483703,"201051344000585","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,766462.1,766462.1,12982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483715,2197238.00
07/07/2017 23:15,2,0.000,ALERT,212.16,298.77,59.975,1499483703,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,758038.7,758038.7,13003,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483717,2197239.00
07/07/2017 23:15,2,0.000,ALERT,212.61,299.07,59.949,1499483703,"201051344000582","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,747356.2,747356.2,12973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483719,2197240.00
07/07/2017 23:15,2,0.000,ALERT,211.93,298.17,59.975,1499483703,"201051344000955","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,766952.2,766952.2,12993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483721,2197241.00
07/07/2017 23:15,2,0.000,ALERT,211.93,296.96,59.944,1499483703,"274151322000094","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,838829.0,838829.0,13223,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483723,2197242.00
07/07/2017 23:15,2,0.000,ALERT,212.61,298.47,59.954,1499483703,"201051344000579","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,776628.8,776628.8,12981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483724,2197243.00
07/07/2017 23:15,2,0.000,ALERT,211.93,298.47,59.959,1499483703,"201051344000890","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,760991.4,760991.4,12992,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483726,2197244.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.17,59.959,1499483703,"201051344000438","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,763505.3,763505.3,12978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483728,2197245.00
07/07/2017 23:15,2,0.000,ALERT,212.38,297.87,59.954,1499483703,"201051344000417","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,691402.6,691402.6,13007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483730,2197246.00
07/07/2017 23:15,2,0.000,ALERT,212.16,298.17,59.954,1499483703,"274151322000083","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1008505.8,1008505.8,12901,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483732,2197247.00
07/07/2017 23:15,2,0.000,ALERT,212.61,297.26,59.938,1499483703,"274151322000076","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1076116.5,1076116.5,12907,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483734,2197248.00
07/07/2017 23:15,2,0.000,ALERT,212.61,298.47,59.954,1499483703,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,756870.3,756870.3,12995,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483735,2197249.00
07/07/2017 23:15,2,0.000,ALERT,211.93,298.17,59.959,1499483703,"274151322000095","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1065754.2,1065754.2,12916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483737,2197250.00
07/07/2017 23:15,2,0.000,ALERT,212.16,297.57,59.991,1499483703,"201051344000988","219011344069620",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,663797.8,663797.8,12976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483739,2197251.00
07/07/2017 23:15,2,0.000,ALERT,211.93,297.57,59.959,1499483703,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,763726.2,763726.2,12987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483741,2197252.00
07/07/2017 23:15,2,0.000,ALERT,212.38,297.87,59.949,1499483703,"201051344000458","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,768370.6,768370.6,12964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483743,2197253.00
07/07/2017 23:15,2,0.000,ALERT,213.06,297.57,59.954,1499483703,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,769416.7,769416.7,12981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483744,2197254.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.17,59.986,1499483703,"201051344000685","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,763400.3,763400.3,13006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483746,2197255.00
07/07/2017 23:15,2,0.000,ALERT,212.38,297.57,59.986,1499483703,"201051344000917","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,760065.4,760065.4,12993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483748,2197256.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.965,1499483703,"201051344001145","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,768060.4,768060.4,12989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483750,2197257.00
07/07/2017 23:15,2,0.000,ALERT,212.16,297.57,59.954,1499483703,"201051344000651","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,756825.6,756825.6,12986,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483752,2197258.00
07/07/2017 23:15,2,0.000,ALERT,211.25,296.66,59.938,1499483703,"274151322000088","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,967346.6,967346.6,12898,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483753,2197259.00
07/07/2017 23:15,2,0.000,ALERT,212.61,296.36,59.959,1499483703,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,839452.7,839452.7,13238,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483755,2197260.00
07/07/2017 23:15,2,0.000,ALERT,211.93,297.87,59.959,1499483703,"201051344001135","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,752286.3,752286.3,12972,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483757,2197261.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.954,1499483703,"201051344000594","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,771469.0,771469.0,12977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483759,2197262.00
07/07/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1499483703,"201051344001203","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,761862.9,761862.9,13011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483761,2197263.00
07/07/2017 23:15,2,0.000,ALERT,211.70,297.26,59.949,1499483703,"274151322000054","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,984094.1,984094.1,12880,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483762,2197264.00
07/07/2017 23:15,2,0.000,ALERT,212.61,297.57,59.954,1499483703,"201051344000867","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,755657.3,755657.3,13011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483764,2197265.00
07/07/2017 23:15,2,0.000,ALERT,212.38,298.47,59.933,1499483703,"201051344001093","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,759985.6,759985.6,13001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483766,2197266.00
07/07/2017 23:15,2,0.000,ALERT,212.38,297.87,59.959,1499483703,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,777270.8,777270.8,12992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483768,2197267.00
07/07/2017 23:15,2,0.000,ALERT,212.61,297.26,59.944,1499483703,"201051344000648","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,765016.4,765016.4,12979,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483770,2197268.00
07/07/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1499483703,"201051344000569","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,779320.2,779320.2,12955,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499483771,2197269.00
07/07/2017 23:15,2,0.000,ALERT,212.61,298.17,59.991,1499483703,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,769924.8,769924.8,12983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483773,2197270.00
07/07/2017 23:15,2,0.000,ALERT,212.61,297.87,59.917,1499483703,"201051344001158","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,754647.9,754647.9,12986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483775,2197271.00
07/07/2017 23:15,2,0.000,ALERT,213.06,298.47,59.954,1499483703,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,769187.4,769187.4,12986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483777,2197272.00
07/07/2017 23:15,2,0.000,ALERT,211.93,296.36,59.917,1499483703,"274151322000087","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,958227.1,958227.1,13081,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499483778,2197273.00
07/07/2017 23:30,2,0.000,ALERT,213.51,298.77,59.965,1499484604,"201051344000645","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,768131.6,768131.6,12968,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484606,2197274.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.17,59.981,1499484604,"274151322000085","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,979616.3,979616.3,12889,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484607,2197275.00
07/07/2017 23:30,2,0.000,ALERT,213.51,298.77,59.970,1499484604,"201051344000633","219011344069620",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,754964.0,754964.0,13019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484609,2197276.00
07/07/2017 23:30,2,0.000,ALERT,213.06,298.77,60.007,1499484604,"201051344000469","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,758455.1,758455.1,12992,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484611,2197277.00
07/07/2017 23:30,2,0.000,ALERT,212.83,298.77,59.965,1499484604,"201051344000646","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,753488.9,753488.9,12983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484613,2197278.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.47,59.965,1499484604,"274151322000052","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1018774.2,1018774.2,12899,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484615,2197279.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1499484604,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,766462.1,766462.1,12984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484616,2197280.00
07/07/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1499484604,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,758038.7,758038.7,13005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484618,2197281.00
07/07/2017 23:30,2,0.000,ALERT,213.51,299.67,59.954,1499484604,"201051344000582","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,747356.2,747356.2,12975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484620,2197282.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.77,59.975,1499484604,"201051344000955","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,766952.2,766952.2,12995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484622,2197283.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.17,59.954,1499484604,"274151322000094","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,838829.0,838829.0,13225,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484624,2197284.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1499484604,"201051344000579","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,776628.8,776628.8,12983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484626,2197285.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.67,59.970,1499484604,"201051344000890","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,760991.4,760991.4,12994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484627,2197286.00
07/07/2017 23:30,2,0.000,ALERT,213.06,298.77,59.981,1499484604,"201051344000438","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,763505.3,763505.3,12980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484629,2197287.00
07/07/2017 23:30,2,0.000,ALERT,213.29,298.17,59.975,1499484604,"201051344000417","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,691402.6,691402.6,13009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484631,2197288.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.77,59.975,1499484604,"274151322000083","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1008505.8,1008505.8,12903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484633,2197289.00
07/07/2017 23:30,2,0.000,ALERT,213.06,298.17,59.970,1499484604,"274151322000076","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1076116.5,1076116.5,12909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484635,2197290.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1499484604,"201051344000868","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,756870.3,756870.3,12997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484637,2197291.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1499484604,"274151322000095","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1065754.2,1065754.2,12918,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484639,2197292.00
07/07/2017 23:30,2,0.000,ALERT,212.61,298.47,59.986,1499484604,"201051344000988","219011344069620",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,663797.8,663797.8,12978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484640,2197293.00
07/07/2017 23:30,2,0.000,ALERT,213.06,298.17,59.981,1499484604,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,763726.2,763726.2,12989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484642,2197294.00
07/07/2017 23:30,2,0.000,ALERT,212.83,298.77,59.975,1499484604,"201051344000458","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,768370.6,768370.6,12966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484644,2197295.00
07/07/2017 23:30,2,0.000,ALERT,213.51,298.77,59.975,1499484604,"201051344000853","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,769416.7,769416.7,12983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484646,2197296.00
07/07/2017 23:30,2,0.000,ALERT,213.51,299.07,59.975,1499484604,"201051344000685","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,763400.3,763400.3,13008,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484648,2197297.00
07/07/2017 23:30,2,0.000,ALERT,213.06,298.47,59.996,1499484604,"201051344000917","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,760065.4,760065.4,12995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484649,2197298.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.37,59.975,1499484604,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,768060.4,768060.4,12991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484651,2197299.00
07/07/2017 23:30,2,0.000,ALERT,213.29,298.47,59.975,1499484604,"201051344000651","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,756825.6,756825.6,12988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484653,2197300.00
07/07/2017 23:30,2,0.000,ALERT,212.38,298.17,59.965,1499484604,"274151322000088","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,967346.6,967346.6,12900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484655,2197301.00
07/07/2017 23:30,2,0.000,ALERT,213.06,297.87,59.954,1499484604,"274151322000068","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,839452.7,839452.7,13240,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484657,2197302.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.37,60.007,1499484604,"201051344001135","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,752286.3,752286.3,12974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484658,2197303.00
07/07/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1499484604,"201051344000594","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,771469.0,771469.0,12979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484660,2197304.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1499484604,"201051344001203","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,761862.9,761862.9,13013,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484662,2197305.00
07/07/2017 23:30,2,0.000,ALERT,212.61,299.37,59.970,1499484604,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,984094.1,984094.1,12882,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484664,2197306.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.07,59.986,1499484604,"201051344000867","219011344069620",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,755657.3,755657.3,13013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484666,2197307.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.37,59.981,1499484604,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,759985.6,759985.6,13003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484667,2197308.00
07/07/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1499484604,"201051344000900","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,777270.8,777270.8,12994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484669,2197309.00
07/07/2017 23:30,2,0.000,ALERT,213.29,298.47,59.981,1499484604,"201051344000648","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,765016.4,765016.4,12981,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484671,2197310.00
07/07/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1499484604,"201051344000569","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,779320.2,779320.2,12957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484673,2197311.00
07/07/2017 23:30,2,0.000,ALERT,213.29,299.67,59.981,1499484604,"201051344000983","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,769924.8,769924.8,12985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484675,2197312.00
07/07/2017 23:30,2,0.000,ALERT,213.06,299.07,59.981,1499484604,"201051344001158","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,754647.9,754647.9,12988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499484676,2197313.00
07/07/2017 23:30,2,0.000,ALERT,213.51,299.67,59.981,1499484604,"201051344000576","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,769187.4,769187.4,12988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484678,2197314.00
07/07/2017 23:30,2,0.000,ALERT,212.83,297.57,59.981,1499484604,"274151322000087","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,958227.1,958227.1,13083,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499484680,2197315.00
07/07/2017 23:45,2,0.000,ALERT,213.96,299.67,59.981,1499485503,"201051344000645","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,768131.6,768131.6,12970,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485505,2197316.00
07/07/2017 23:45,2,0.000,ALERT,213.06,299.07,59.970,1499485503,"274151322000085","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,979616.3,979616.3,12891,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485507,2197317.00
07/07/2017 23:45,2,0.000,ALERT,213.96,299.37,60.018,1499485503,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,754964.0,754964.0,13021,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485509,2197318.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.67,60.007,1499485503,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,758455.1,758455.1,12994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485511,2197319.00
07/07/2017 23:45,2,0.000,ALERT,212.83,298.77,60.028,1499485503,"201051344000646","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,753488.9,753488.9,12985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485513,2197320.00
07/07/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1499485503,"274151322000052","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1018774.2,1018774.2,12901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485515,2197321.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1499485503,"201051344000585","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,766462.1,766462.1,12986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485516,2197322.00
07/07/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1499485503,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,758038.7,758038.7,13007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485518,2197323.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.97,59.949,1499485503,"201051344000582","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,747356.2,747356.2,12977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485520,2197324.00
07/07/2017 23:45,2,0.000,ALERT,212.83,299.37,59.981,1499485503,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,766952.2,766952.2,12997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485522,2197325.00
07/07/2017 23:45,2,0.000,ALERT,213.06,298.47,60.012,1499485503,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,838829.0,838829.0,13227,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485524,2197326.00
07/07/2017 23:45,2,0.000,ALERT,213.51,300.27,59.986,1499485503,"201051344000579","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,776628.8,776628.8,12985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485525,2197327.00
07/07/2017 23:45,2,0.000,ALERT,213.06,299.67,59.986,1499485503,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,760991.4,760991.4,12996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485527,2197328.00
07/07/2017 23:45,2,0.000,ALERT,213.06,298.77,59.938,1499485503,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,763505.3,763505.3,12982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485529,2197329.00
07/07/2017 23:45,2,0.000,ALERT,213.29,298.77,59.981,1499485503,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,691402.6,691402.6,13011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485531,2197330.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.07,59.981,1499485503,"274151322000083","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1008505.8,1008505.8,12905,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485532,2197331.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1499485503,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1076116.5,1076116.5,12911,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485534,2197332.00
07/07/2017 23:45,2,0.000,ALERT,213.29,300.57,59.991,1499485503,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,756870.3,756870.3,12999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485536,2197333.00
07/07/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1499485503,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1065754.2,1065754.2,12920,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485538,2197334.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.97,59.986,1499485503,"201051344000988","219011344069620",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,663797.8,663797.8,12980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485540,2197335.00
07/07/2017 23:45,2,0.000,ALERT,213.06,298.47,59.981,1499485503,"201051344001025","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,763726.2,763726.2,12991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485542,2197336.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.97,59.981,1499485503,"201051344000458","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,768370.6,768370.6,12968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485543,2197337.00
07/07/2017 23:45,2,0.000,ALERT,213.96,299.67,59.981,1499485503,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,769416.7,769416.7,12985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485545,2197338.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.37,59.981,1499485503,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,763400.3,763400.3,13010,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485547,2197339.00
07/07/2017 23:45,2,0.000,ALERT,213.29,298.77,59.986,1499485503,"201051344000917","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,760065.4,760065.4,12997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485549,2197340.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.67,59.975,1499485503,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,768060.4,768060.4,12993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485551,2197341.00
07/07/2017 23:45,2,0.000,ALERT,213.29,298.77,59.986,1499485503,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,756825.6,756825.6,12990,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485552,2197342.00
07/07/2017 23:45,2,0.000,ALERT,212.61,298.47,59.975,1499485503,"274151322000088","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,967346.6,967346.6,12902,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485554,2197343.00
07/07/2017 23:45,2,0.000,ALERT,213.51,298.47,59.986,1499485503,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,839452.7,839452.7,13242,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485556,2197344.00
07/07/2017 23:45,2,0.000,ALERT,212.83,299.07,59.981,1499485503,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,752286.3,752286.3,12976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485558,2197345.00
07/07/2017 23:45,2,0.000,ALERT,213.06,300.57,59.975,1499485503,"201051344000594","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,771469.0,771469.0,12981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499485560,2197346.00
07/07/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1499485503,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,761862.9,761862.9,13015,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485561,2197347.00
07/07/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1499485503,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,984094.1,984094.1,12884,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485563,2197348.00
07/07/2017 23:45,2,0.000,ALERT,213.74,299.97,60.012,1499485503,"201051344000867","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,755657.3,755657.3,13015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485565,2197349.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1499485503,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,759985.6,759985.6,13005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485567,2197350.00
07/07/2017 23:45,2,0.000,ALERT,213.06,299.67,59.970,1499485503,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,777270.8,777270.8,12996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485568,2197351.00
07/07/2017 23:45,2,0.000,ALERT,213.74,299.37,59.981,1499485503,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,765016.4,765016.4,12983,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485570,2197352.00
07/07/2017 23:45,2,0.000,ALERT,213.29,300.27,59.965,1499485503,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,779320.2,779320.2,12959,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485572,2197353.00
07/07/2017 23:45,2,0.000,ALERT,213.06,299.97,59.970,1499485503,"201051344000983","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,769924.8,769924.8,12987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485574,2197354.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.37,59.954,1499485503,"201051344001158","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,754647.9,754647.9,12990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485576,2197355.00
07/07/2017 23:45,2,0.000,ALERT,213.96,300.87,59.970,1499485503,"201051344000576","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,769187.4,769187.4,12990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485578,2197356.00
07/07/2017 23:45,2,0.000,ALERT,213.29,299.07,59.970,1499485503,"274151322000087","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,958227.1,958227.1,13085,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499485579,2197357.00
